ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,ppm,ppm,%,F
531,2017-07-01,620.6875,13881.875,0.0,99.31,25.43372127924602,0.0,259.666666666667,54.78125,68.345
531,2017-07-02,624.4375,13858.542,0.0,99.91,25.630464199143987,0.0,267.958333333333,54.60725,73.13749999999999
531,2017-07-03,622.6666666666666,13921.25,0.0,99.62666666666667,25.442654614747635,0.0,285.166666666667,54.881625,70.65499999999999
531,2017-07-04,606.8333333333334,13906.667,0.0,97.09333333333333,24.821693636424733,0.0,367.666666666667,55.3252083333333,68.375
531,2017-07-05,419.4270833333333,13671.875,0.0,67.10833333333333,17.450723174603173,0.0,436.75,55.714125,68.7575
531,2017-07-06,623.5833333333334,12960.208000000004,0.0,99.77333333333334,27.36954423193756,0.0,550.25,55.073,70.31749999999998
531,2017-07-07,615.2291666666666,13989.792,0.0,98.43666666666667,25.015586910719538,0.0,868.5,54.5960416666667,68.68249999999999
531,2017-07-08,614.3125,14282.917,0.0,98.29,24.465690522694587,0.0,989.916666666667,54.4767916666667,66.0425
531,2017-07-09,622.3125,14170.625,0.0,99.57000000000001,24.980697305164735,0.0,1002.20833333333,54.8276666666667,67.90249999999999
531,2017-07-10,622.75,14554.167,0.0,99.64,24.339486989075592,0.0,1018.95833333333,55.4326666666666,68.51
531,2017-07-11,624.2604166666666,14775.833,0.0,99.88166666666667,24.03249506681319,0.0,1046.33333333333,55.1173333333333,71.50250000000001
531,2017-07-12,625.0104166666666,14702.917,0.0,100.00166666666668,24.180695482437642,0.0,1133.29166666667,54.1885833333333,69.19249999999998
531,2017-07-13,630.875,14431.667,0.0,100.94000000000001,24.86633936098073,0.0,530.458333333333,55.092,61.182500000000005
531,2017-07-14,631.375,13946.042,0.0,101.02,25.752621843052914,0.0,201.25,55.1921666666667,64.025
531,2017-07-15,630.21875,14718.958,0.0,100.83500000000001,24.355625737342727,0.0,286.625,54.8275,69.8675
531,2017-07-16,627.0104166666666,14978.542,0.0,100.32166666666666,23.811691775289095,0.0,438.75,54.9770833333333,72.43249999999999
531,2017-07-17,512.1458333333334,15128.75,0.0,81.94333333333333,19.25642379758921,0.0,472.708333333333,55.416,66.96499999999999
531,2017-07-18,615.0208333333334,13151.25,0.0,98.40333333333334,26.60160446303161,0.0,475.5,55.5924166666667,70.18249999999999
531,2017-07-19,628.1354166666666,14568.75,0.0,100.50166666666667,24.525395991229324,0.0,398.916666666667,55.3214583333333,73.91000000000001
531,2017-07-20,627.0833333333334,14892.5,0.0,100.33333333333334,23.952049875962917,0.0,409.583333333333,54.4644166666667,73.46
531,2017-07-21,624.0625,14768.542,0.0,99.85000000000001,24.036736468862895,0.0,428.708333333333,55.3190416666667,73.55
531,2017-07-22,618.2395833333334,14519.167,0.0,98.91833333333334,24.22145037563871,0.0,506.666666666667,55.5487083333333,68.99750000000002
531,2017-07-23,620.5104166666666,13848.333,0.0,99.28166666666667,25.48805034371686,0.0,558.375,55.2645,66.5075
531,2017-07-24,628.6875,13954.792,0.0,100.59,25.626924876415213,0.0,453.916666666667,55.6115,60.065000000000005
531,2017-07-25,630.84375,13633.958000000004,0.0,100.935,26.319939750804565,0.0,719.041666666667,56.2500416666667,61.49
531,2017-07-26,627.78125,14030.625,0.0,100.44500000000001,25.451674536356478,0.0,962.083333333333,55.616875,65.495
531,2017-07-27,631.8645833333334,14539.583,0.0,101.09833333333333,24.72049144413411,0.0,1768.45833333333,54.457,67.90249999999999
531,2017-07-28,630.4791666666666,14157.5,0.0,100.87666666666667,25.331984176035473,0.0,1773.33333333333,54.307,65.68249999999999
531,2017-07-29,631.6666666666666,14183.75,0.0,101.06666666666666,25.332726222300554,0.0,1219.08333333333,55.15825,62.434999999999995
531,2017-07-30,630.8958333333334,14191.042,0.0,100.94333333333334,25.288811058491067,0.0,977.541666666667,55.0221666666667,64.955
531,2017-07-31,625.84375,14475.417,0.0,100.13499999999999,24.59347364282033,0.0,1024.78125,54.8825,69.38000000000001
531,2017-08-01,631.2083333333334,14971.295916666668,0.0,100.99333333333334,23.982716144035724,0.0,1230.95833333333,54.5825,69.9575
531,2017-08-02,631.5416666666666,15309.401375,0.0,101.04666666666667,23.46544731497635,0.0,1396.29166666667,54.9652916666667,71.41250000000001
531,2017-08-03,631.1458333333334,15647.552083333334,0.0,100.98333333333333,22.943958664105914,0.0,719.739583333333,54.6180833333333,69.0425
531,2017-08-04,631.1770833333334,14857.089833333333,0.0,100.98833333333333,24.165874223266925,0.0,775.5,54.8104166666667,72.46249999999999
531,2017-08-05,631.4166666666666,15170.3125,0.0,101.02666666666667,23.675902999507905,0.0,841.71875,53.991625,70.22749999999999
531,2017-08-06,631.9166666666666,14575.175791666667,0.0,101.10666666666665,24.66215632846136,0.0,808.34375,55.0811666666667,64.715
531,2017-08-07,534.75,14179.83041666667,0.0,85.56,21.451852106952497,0.0,878.96875,55.5403333333333,62.824999999999996
531,2017-08-08,631.3854166666666,13773.547833333336,0.0,101.02166666666668,26.075567132483464,0.0,1083.60416666667,55.027625,64.18249999999999
531,2017-08-09,615.125,14652.2855,0.0,98.42,23.880479544755435,0.0,1104.59375,54.7860416666667,69.29
531,2017-08-10,631.0,13829.147458333333,0.0,100.96000000000001,25.95487787043898,0.0,791.65625,54.7982083333333,69.5525
531,2017-08-11,631.4166666666666,14368.183250000002,0.0,101.02666666666667,24.997652171663535,0.0,596.916666666667,54.3970833333333,70.5875
531,2017-08-12,631.5520833333334,14711.39325,0.0,101.04833333333335,24.419704553551455,0.0,579.5625,54.4899166666667,72.1025
531,2017-08-13,629.25,14899.882833333331,0.0,100.67999999999999,24.02289863644006,0.0,618.385416666667,54.0859166666667,70.4225
531,2017-08-14,631.5416666666666,14658.392249999999,0.0,101.04666666666667,24.50759573505675,0.0,909.135416666667,55.1049583333333,67.46
531,2017-08-15,621.9895833333334,15050.227874999999,0.0,99.51833333333333,23.5085083710808,0.0,717.041666666667,54.767625,68.36749999999999
531,2017-08-16,631.5833333333334,14887.943041666666,0.0,101.05333333333333,24.131315640603024,0.0,586.083333333333,53.951,65.38250000000001
531,2017-08-17,632.15625,14536.165374999999,0.0,101.145,24.73771710752844,0.0,643.15625,54.8905833333333,63.6275
531,2017-08-18,631.84375,14739.739916666666,0.0,101.095,24.3839978514094,0.0,622.260416666667,54.5141666666667,70.9925
531,2017-08-19,631.2395833333334,15584.43325,0.0,100.99833333333332,23.04030634668376,0.0,511.645833333333,53.51075,72.55999999999999
531,2017-08-20,599.6979166666666,15480.071291666667,0.0,95.95166666666667,22.036601673416957,0.0,463.666666666667,54.0282916666667,71.375
531,2017-08-21,631.1041666666666,14871.172208333332,0.0,100.97666666666667,24.140201039726193,0.0,416.84375,55.1085833333333,71.3675
531,2017-08-22,628.1666666666666,15382.864583333334,0.0,100.50666666666667,23.228582488857892,0.0,459.3125,54.2759583333333,71.83999999999999
531,2017-08-23,625.0520833333334,15453.685208333334,0.0,100.00833333333334,23.007486905305626,0.0,715.614583333333,53.302875,68.99
531,2017-08-24,631.8541666666666,14667.096666666666,0.0,101.09666666666666,24.505170994229182,0.0,467.84375,54.8576666666667,62.435
531,2017-08-25,630.96875,14008.749666666668,0.0,100.955,25.620848814630108,0.0,465.166666666667,55.463875,59.29250000000001
531,2017-08-26,630.6458333333334,14131.022125000001,0.0,100.90333333333332,25.38615878982482,0.0,513.489583333333,55.9514166666667,58.62500000000001
531,2017-08-27,627.8333333333334,13891.217125000001,0.0,100.45333333333333,25.709232284264488,0.0,559.854166666667,55.86475,58.129999999999995
531,2017-08-28,631.90625,13913.000958333336,0.0,101.105,25.835500164065667,0.0,524.572916666667,55.7977916666666,59.81750000000002
531,2017-08-29,631.3854166666666,13895.592458333333,0.0,101.02166666666668,25.846546108594865,0.0,522.6875,55.7885,59.2175
531,2017-08-30,618.0625,13954.335958333331,0.0,98.89,25.194645817121664,0.0,603.90625,55.3584166666667,59.412499999999994
531,2017-08-31,602.125,13536.660166666667,0.0,96.34,25.302309921079626,0.0,592.697916666667,53.5101666666667,59.29249999999999
531,2017-09-01,608.4479166666666,12284.134458333328,0.0,97.35166666666667,28.174997414036824,0.0,527.427083333333,54.4521666666667,53.32249999999999
531,2017-09-02,610.59375,11910.755208333334,0.0,97.695,29.1607099675757,0.0,488.895833333333,55.0064583333333,54.282500000000006
531,2017-09-03,631.46875,12301.224291666664,0.0,101.03500000000001,29.20038407897903,0.0,496.114583333333,54.5426666666667,51.58250000000001
531,2017-09-04,617.9583333333334,12082.473958333334,0.0,98.87333333333333,29.09299037790762,0.0,691.114583333333,54.6257916666667,65.5475
531,2017-09-05,631.40625,12747.474291666664,0.0,101.025,28.175379189412837,0.0,555.40625,53.8044583333333,62.85500000000001
531,2017-09-06,631.3541666666666,12411.737958333339,0.0,101.01666666666667,28.935133527997394,0.0,432.822916666667,54.6423333333333,58.1975
531,2017-09-07,610.8541666666666,12321.09408333333,0.0,97.73666666666668,28.201571179915085,0.0,488.21875,54.1996666666667,59.337499999999984
531,2017-09-08,579.1145833333334,12338.320000000005,0.0,92.65833333333333,26.69890866985492,0.0,627.041666666667,54.716625,56.7575
531,2017-09-09,625.4895833333334,12200.508124999995,0.0,100.07833333333333,29.162664456877113,0.0,713.84375,55.2218333333334,57.3725
531,2017-09-10,595.0416666666666,12116.927083333334,0.0,95.20666666666666,27.934436874494047,0.0,390.552083333333,55.26875,54.90500000000001
531,2017-09-11,621.5208333333334,12185.013333333329,0.0,99.44333333333333,29.014475215547126,0.0,278.34375,55.3345833333333,56.629999999999995
531,2017-09-12,621.9895833333334,12606.881833333331,0.0,99.51833333333333,28.06470407699238,0.0,379.4375,54.462375,60.237500000000004
531,2017-09-13,582.9479166666666,12850.696624999999,0.0,93.27166666666666,25.80406465686231,0.0,351.854166666667,55.0637916666667,64.04
531,2017-09-14,615.5,12771.946958333332,0.0,98.48,27.412963568426452,0.0,302.822916666667,54.9849583333333,65.69000000000001
531,2017-09-15,618.6875,12603.874041666664,0.0,98.99,27.922373053970112,0.0,307.59375,55.07125,67.54250000000002
531,2017-09-16,615.9895833333334,12645.163083333331,0.0,98.55833333333334,27.709837008582493,0.0,414.260416666667,55.3720416666667,67.50500000000001
531,2017-09-17,617.0416666666666,12458.769208333339,0.0,98.72666666666666,28.172435188925814,0.0,406.34375,55.332,66.78500000000001
531,2017-09-18,617.2395833333334,12431.516583333338,0.0,98.75833333333334,28.24325152117792,0.0,415.989583333333,55.127875,69.2525
531,2017-09-19,611.6041666666666,12511.360333333336,0.0,97.85666666666667,27.806795387281934,0.0,393.989583333333,54.748375,69.80749999999999
531,2017-09-20,615.2708333333334,12348.665041666673,0.0,98.44333333333334,28.342056234164474,0.0,584.604166666667,54.9715,68.045
531,2017-09-21,610.7604166666666,12408.320624999995,0.0,97.72166666666666,27.99902534599082,0.0,437.385416666667,54.84375,67.295
531,2017-09-22,607.6770833333334,12594.075541666665,0.0,97.22833333333334,27.446792720844133,0.0,443.1875,55.1595,61.79
531,2017-09-23,617.3125,12279.303041666672,0.0,98.77,28.596731092294302,0.0,485.322916666667,55.2950416666667,64.12250000000002
531,2017-09-24,617.1979166666666,12458.26825,0.0,98.75166666666667,28.18070226284371,0.0,634.760416666667,55.36775,70.025
531,2017-09-25,617.9583333333334,12713.021166666664,0.0,98.87333333333333,27.650020715200142,0.0,631.46875,54.338125,72.575
531,2017-09-26,619.1041666666666,12899.049791666665,0.0,99.05666666666667,27.30178520847873,0.0,579.791666666667,54.49975,70.595
531,2017-09-27,622.03125,12927.395833333334,0.0,99.52499999999999,27.370718274336635,0.0,536.010416666667,53.4757083333333,74.85499999999999
531,2017-09-28,611.8125,13075.052416666664,0.0,97.89,26.61705151609049,0.0,435.6875,53.2508333333333,59.7875
531,2017-09-29,463.8020833333333,11997.616875000005,0.0,74.20833333333333,21.98987414068799,0.0,442.916666666667,56.4195,51.8375
531,2017-09-30,617.6770833333334,11148.958000000006,0.0,98.82833333333333,31.514632509702782,0.0,466.145833333333,56.1939166666667,50.074999999999996
531,2017-10-01,609.5208333333334,11697.701833333333,0.0,97.52333333333333,29.639648223305098,0.0,498.145833333333,56.33475,49.79
531,2017-10-02,594.0729166666666,11758.632833333331,0.0,95.05166666666666,28.738755790775016,0.0,471.104166666667,56.62375,50.517500000000005
531,2017-10-03,619.7083333333334,11535.371083333333,0.0,99.15333333333334,30.559117205493553,0.0,459.416666666667,56.3012083333333,55.37749999999999
531,2017-10-04,626.8125,11783.834291666672,0.0,100.28999999999999,30.257710260076166,0.0,450.9375,55.6386666666667,61.070000000000014
531,2017-10-05,612.6458333333334,12273.834625000001,0.0,98.02333333333333,28.3931943174424,0.0,565.6875,53.6892916666667,62.99000000000001
531,2017-10-06,631.4895833333334,12018.125,0.0,101.03833333333334,29.889215218911254,0.0,517.479166666667,54.8283333333333,58.482499999999995
531,2017-10-07,623.7916666666666,12020.677416666664,0.0,99.80666666666667,29.518593732794052,0.0,368.0625,55.359875,62.255
531,2017-10-08,614.9375,12167.96841666667,0.0,98.39,28.747358304903546,0.0,330.5625,53.7159583333333,70.04
531,2017-10-09,631.5104166666666,12282.903333333337,0.0,101.04166666666667,29.245868472510068,0.0,288.375,54.4405416666667,61.212500000000006
531,2017-10-10,618.6770833333334,12133.879875000004,0.0,98.98833333333333,29.003430987851637,0.0,414.010416666667,54.56,63.79999999999999
531,2017-10-11,631.8958333333334,12230.676750000004,0.0,101.10333333333332,29.388677384057623,0.0,350.208333333333,54.9105416666667,51.559999999999995
531,2017-10-12,618.3229166666666,11780.461916666673,0.0,98.93166666666666,29.8564426634478,0.0,365.09375,56.1804583333333,46.2875
531,2017-10-13,589.4895833333334,11864.726874999995,0.0,94.31833333333334,28.262034869030888,0.0,367.9375,55.6852083333333,51.3425
531,2017-10-14,627.0520833333334,11651.764666666662,0.0,100.32833333333333,30.612369622991398,0.0,419.572916666667,55.7592916666667,60.52250000000001
531,2017-10-15,620.7916666666666,11972.552083333334,0.0,99.32666666666667,29.494713457720856,0.0,378.46875,54.3533333333333,65.2475
531,2017-10-16,611.6875,12812.415708333332,0.0,97.87,27.157114435260173,0.0,306.90625,52.706,45.492499999999986
531,2017-10-17,594.8333333333334,11436.295916666662,0.0,95.17333333333333,29.586592568374172,0.0,288.645833333333,55.9684166666667,44.39000000000001
531,2017-10-18,548.9166666666666,11566.223958333334,0.0,87.82666666666667,26.996027255486034,0.0,364.572916666667,56.3314166666667,54.32749999999999
531,2017-10-19,619.9895833333334,11314.752291666673,0.0,99.19833333333334,31.169108454913925,0.0,363.135416666667,54.68,57.305
531,2017-10-20,616.1041666666666,12108.90658333333,0.0,98.57666666666667,28.94238091554267,0.0,323.625,54.0055416666667,57.754999999999995
531,2017-10-21,607.4791666666666,11920.052083333334,0.0,97.19666666666666,28.989336362775724,0.0,325.84375,55.2062916666667,55.287500000000016
531,2017-10-22,624.2604166666666,11990.826500000005,0.0,99.88166666666667,29.61431671791393,0.0,340.71875,54.7938333333333,55.04750000000001
531,2017-10-23,618.84375,12042.779958333333,0.0,99.015,29.23070539717126,0.0,553.84375,55.041,57.845000000000006
531,2017-10-24,587.6354166666666,12045.787416666672,0.0,94.02166666666668,27.749668932786214,0.0,204.90625,53.624375,68.15000000000002
531,2017-10-25,502.03125,11660.149416666673,0.0,80.325,24.491290734817834,0.0,204.1875,51.8698333333333,58.7075
531,2017-10-26,471.9583333333333,11050.11033333334,0.0,75.51333333333334,24.295289716212274,0.0,194.677083333333,52.7430833333333,48.62000000000001
531,2017-10-27,525.15625,10226.972999999994,0.0,84.025,29.20965765807082,0.0,161.010416666667,53.5164583333333,47.62999999999999
531,2017-10-28,541.1666666666666,10271.679375000005,0.0,86.58666666666667,29.969163527253173,0.0,115.9375,54.3222916666667,52.60249999999999
531,2017-10-29,538.3020833333334,10631.38704166666,0.0,86.12833333333333,28.80190206627778,0.0,130.458333333333,53.724125,53.0825
531,2017-10-30,532.90625,10582.167625000006,0.0,85.265,28.645817122148117,0.0,195.6875,52.5295,54.7925
531,2017-10-31,523.3125,10657.910499999994,0.0,83.73,27.930202055083893,0.0,194.229166666667,54.3735833333333,45.70250000000001
531,2017-11-01,587.9270833333334,9985.116875000005,0.0,94.06833333333333,33.493100457018365,0.0,194.375,56.3172916666667,42.07999999999999
531,2017-11-02,564.8333333333334,10706.445624999995,0.0,90.37333333333333,30.009588525582963,0.0,292.729166666667,57.30375,53.6675
531,2017-11-03,577.4270833333334,10849.088874999994,0.0,92.38833333333332,30.27533245914576,0.0,276.0625,55.307625,54.335
531,2017-11-04,603.84375,10804.882500000005,0.0,96.615,31.78992951797484,0.0,217.6875,55.887875,39.290000000000006
531,2017-11-05,626.9166666666666,11070.34470833334,0.0,100.30666666666667,32.213188172341084,0.0,213.822916666667,56.90125,48.54499999999999
531,2017-11-06,602.96875,12024.094708333338,0.0,96.475,28.525118296067966,0.0,236.104166666667,53.808,51.5225
531,2017-11-07,596.3541666666666,11312.883791666673,0.0,95.41666666666667,29.98582277686826,0.0,244.239583333333,55.6427916666667,34.70749999999999
531,2017-11-08,537.3125,10764.82454166666,0.0,85.97,28.392591001705807,0.0,255.666666666667,55.858,32.555
531,2017-11-09,519.15625,10362.23341666666,0.0,83.065,28.49900869182796,0.0,260.15625,55.4740416666667,37.7075
531,2017-11-10,550.5104166666666,9852.499666666672,0.0,88.08166666666666,31.78367784235283,0.0,293.427083333333,55.5349583333333,24.575
531,2017-11-11,576.3645833333334,9983.385416666666,0.0,92.21833333333333,32.840101175042555,0.0,278.114583333333,56.817,22.0025
531,2017-11-12,618.0833333333334,10242.421875,0.0,98.89333333333333,34.32649104563248,0.0,286.520833333333,56.2536666666667,30.035000000000007
531,2017-11-13,628.84375,11000.800791666667,0.0,100.61500000000001,32.51647704858941,0.0,312.322916666667,56.5188333333333,30.155000000000005
531,2017-11-14,584.5104166666666,11142.259458333327,0.0,93.52166666666668,29.84035777697549,0.0,312.114583333333,56.1141666666667,33.98
531,2017-11-15,623.7395833333334,11134.739583333334,0.0,99.79833333333333,31.864585935222127,0.0,318.125,55.729,36.79999999999999
531,2017-11-16,622.8125,11409.863291666667,0.0,99.65,31.050022367526253,0.0,366.520833333333,55.1803333333334,43.46
531,2017-11-17,618.8333333333334,11516.230458333333,0.0,99.01333333333334,30.566688383962948,0.0,366.322916666667,54.7334583333333,30.289999999999996
531,2017-11-18,629.3333333333334,11258.014000000005,0.0,100.69333333333333,31.79830632452381,0.0,288.6875,54.9520416666667,31.272500000000004
531,2017-11-19,622.2083333333334,11486.926750000006,0.0,99.55333333333334,30.81179570312639,0.0,266.645833333333,53.9883333333333,36.845000000000006
531,2017-11-20,434.2291666666667,11624.557291666666,0.0,69.47666666666666,21.24846719819826,0.0,413.604166666667,55.767,26.794999999999998
531,2017-11-21,618.4583333333334,10730.234375,0.0,98.95333333333333,32.78583700812945,0.0,361.635416666667,55.29775,39.05
531,2017-11-22,623.28125,11444.361666666671,0.0,99.725,30.97972271134387,0.0,288.802083333333,54.734375,35.96
531,2017-11-23,627.9791666666666,11424.537750000001,0.0,100.47666666666666,31.267390458654564,0.0,309.114583333333,55.282,27.125000000000004
531,2017-11-24,628.6354166666666,11434.42741666666,0.0,100.58166666666666,31.272993957937285,0.0,334.447916666667,54.7150833333333,40.1375
531,2017-11-25,626.9791666666666,11698.977874999999,0.0,100.31666666666668,30.485282826945735,0.0,330.4375,54.365125,43.527499999999996
531,2017-11-26,622.53125,11765.423499999995,0.0,99.605,30.098068806589644,0.0,318.65625,54.2373333333333,32.352500000000006
531,2017-11-27,615.9270833333334,11429.641916666667,0.0,98.54833333333333,30.653616137517325,0.0,319.4375,54.7047916666667,25.497500000000002
531,2017-11-28,627.9375,11208.248375000005,0.0,100.47,31.868653272059543,0.0,369.114583333333,55.8660833333333,28.835000000000008
531,2017-11-29,616.4583333333334,11321.543291666661,0.0,98.63333333333333,30.972990128405858,0.0,376.208333333333,54.789875,39.222500000000004
531,2017-11-30,632.125,11264.667625000007,0.0,101.14000000000001,31.920495375764197,0.0,326.1875,54.8847083333334,31.902500000000003
531,2017-12-01,631.3333333333334,11607.422208333328,0.0,101.01333333333334,30.93912136551892,0.0,301.770833333333,54.3804166666667,38.39749999999999
531,2017-12-02,625.4895833333334,11477.265291666672,0.0,100.07833333333333,31.00035728119954,0.0,310.135416666667,55.300875,33.95
531,2017-12-03,620.5104166666666,11276.334625000001,0.0,99.28166666666667,31.30157275556689,0.0,372.052083333333,55.3596666666667,31.4075
531,2017-12-04,625.9791666666666,11233.267916666673,0.0,100.15666666666667,31.698506491055333,0.0,331.71875,55.8216666666667,33.29749999999999
531,2017-12-05,632.2083333333334,11302.721375,0.0,101.15333333333334,31.817220090600628,0.0,308.052083333333,55.0857083333333,45.91249999999999
531,2017-12-06,617.7708333333334,11665.253916666667,0.0,98.84333333333333,30.12438862209746,0.0,294.34375,53.06075,39.20749999999999
531,2017-12-07,628.1875,11576.568666666672,0.0,100.51,30.867003848232972,0.0,425.0625,54.6022916666667,34.654999999999994
531,2017-12-08,628.0833333333334,11506.933916666661,0.0,100.49333333333333,31.04864759791779,0.0,379.520833333333,54.505125,29.87
531,2017-12-09,632.09375,11384.706708333339,0.0,101.13499999999999,31.58236782055001,0.0,327.708333333333,54.6260833333333,29.007499999999993
531,2017-12-10,625.7083333333334,11485.377625,0.0,100.11333333333334,30.989295133815375,0.0,318.583333333333,54.4254166666667,29.465000000000003
531,2017-12-11,624.5416666666666,11442.128916666667,0.0,99.92666666666666,31.048428193994717,0.0,427.697916666667,54.9460416666667,21.0275
531,2017-12-12,628.4791666666666,11200.455416666673,0.0,100.55666666666667,31.918335996729475,0.0,445.302083333333,54.45625,26.1725
531,2017-12-13,621.8020833333334,11486.562833333328,0.0,99.48833333333333,30.792653717932883,0.0,392.0625,53.8082916666667,15.702499999999999
531,2017-12-14,613.5729166666666,11347.70216666666,0.0,98.17166666666667,30.7569516986256,0.0,343.385416666667,55.1663333333333,9.9125
531,2017-12-15,621.3333333333334,10927.565416666659,0.0,99.41333333333333,32.34344500670331,0.0,338.708333333333,55.5930833333333,15.1475
531,2017-12-16,614.7916666666666,11162.812166666672,0.0,98.36666666666667,31.328484958283013,0.0,321.958333333333,55.2795,19.490000000000002
531,2017-12-17,621.84375,11094.543958333341,0.0,99.495,31.882829474870793,0.0,254.427083333333,56.0854583333333,7.7825
531,2017-12-18,562.1666666666666,10922.551750000008,0.0,89.94666666666666,29.276962582382698,0.0,241.21875,55.8115833333333,17.757500000000004
531,2017-12-19,611.3229166666666,11024.453458333328,0.0,97.81166666666667,31.542684065458143,0.0,324.385416666667,55.0817083333333,31.57250000000001
531,2017-12-20,599.6458333333334,11156.477874999999,0.0,95.94333333333334,30.574034387572745,0.0,359.416666666667,55.6485833333333,30.394999999999992
531,2017-12-21,559.875,10752.337583333328,0.0,89.58,29.61919303888425,0.0,278.072916666667,56.5812916666667,13.445
531,2017-12-22,615.7916666666666,10186.777000000006,0.0,98.52666666666666,34.386030673773334,0.0,297.729166666667,56.5181666666667,13.497500000000002
531,2017-12-23,588.75,10808.93845833334,0.0,94.19999999999999,30.983673955679013,0.0,280.34375,55.7959583333333,24.845
531,2017-12-24,574.53125,10734.928375000001,0.0,91.925,30.4438478418508,0.0,254.354166666667,56.3570416666667,22.8425
531,2017-12-25,576.75,10428.131166666672,0.0,92.28,31.460538782700056,0.0,239.916666666667,56.379125,23.1275
531,2017-12-26,549.6666666666666,10592.102541666673,0.0,87.94666666666666,29.519042229081705,0.0,234.166666666667,56.8546666666667,11.217500000000001
531,2017-12-27,519.1875,9915.34470833334,0.0,83.07,29.785263643107562,0.0,224.833333333333,57.193125,-1.9225000000000003
531,2017-12-28,522.3125,9297.148749999995,0.0,83.57,31.956976101588868,0.0,241.1875,57.2491666666667,-6.557499999999998
531,2017-12-29,515.2083333333334,9242.597333333339,0.0,82.43333333333334,31.7083675769543,0.0,485.75,57.0360833333333,-5.057499999999999
531,2017-12-30,524.1770833333334,9173.645500000004,0.0,83.86833333333334,32.502825356554744,0.0,134.802083333333,57.634875,-1.4949999999999999
531,2017-12-31,499.84375,9544.426750000006,0.0,79.975,29.78992808115303,0.0,28.9166666666667,57.7662083333333,-4.8774999999999995
531,2018-01-01,526.2604166666666,9172.187833333328,0.0,84.20166666666667,32.637193268762175,0.0,41.25,58.6868333333333,-0.6426086956521734
531,2018-01-02,507.0416666666667,9407.024749999999,0.0,81.12666666666667,30.66030004746069,0.0,71.8541666666667,56.485875,5.8175
531,2018-01-03,523.2708333333334,9108.431333333328,0.0,83.72333333333334,32.67894124335254,0.0,267.791666666667,58.5617083333333,17.779999999999998
531,2018-01-04,538.0520833333334,9417.825541666667,0.0,86.08833333333334,32.498155621523736,0.0,305.40625,57.6167916666667,14.3075
531,2018-01-05,490.7604166666667,9699.375,0.0,78.52166666666666,28.781327011333772,0.0,341.927083333333,56.7466666666667,-0.7375000000000003
531,2018-01-06,533.65625,9280.058583333333,0.0,85.385,32.71115810484781,0.0,403.15625,58.7915416666667,-6.925000000000001
531,2018-01-07,536.5416666666666,9362.318041666662,0.0,85.84666666666666,32.59906183104741,0.0,454.5625,58.7873333333333,-1.4574999999999998
531,2018-01-08,555.7083333333334,9338.573875000004,0.0,88.91333333333333,33.84943224118479,0.0,678.385416666667,56.851375,21.080000000000002
531,2018-01-09,558.5833333333334,9976.276041666666,0.0,89.37333333333333,31.84964190218635,0.0,557.25,55.58725,30.747500000000002
531,2018-01-10,569.8958333333334,10094.355458333333,0.0,91.18333333333334,32.11455628503318,0.0,503.322916666667,56.6710833333333,21.620000000000005
531,2018-01-11,588.34375,10387.115541666672,0.0,94.135,32.219679767289236,0.0,631.1875,56.4739166666667,39.11
531,2018-01-12,595.7083333333334,10776.490875000001,0.0,95.31333333333333,31.44425777138186,0.0,471.145833333333,54.8244583333333,45.0425
531,2018-01-13,550.5416666666666,11099.55695833334,0.0,88.08666666666667,28.21431995569601,0.0,426.520833333333,54.656125,13.197499999999998
531,2018-01-14,538.9270833333334,10058.489250000006,0.0,86.22833333333332,30.47770710060767,0.0,482.697916666667,56.5617916666667,-5.079999999999997
531,2018-01-15,535.8541666666666,9458.066749999994,0.0,85.73666666666668,32.227697251719626,0.0,463.802083333333,57.483625,-6.460000000000001
531,2018-01-16,553.0208333333334,9322.532541666667,0.0,88.48333333333333,33.74369385376672,0.0,540.510416666667,56.9087083333333,10.407499999999999
531,2018-01-17,571.2916666666666,9920.585958333333,0.0,91.40666666666667,32.75711176944942,0.0,480.802083333333,56.5930416666667,15.29
531,2018-01-18,600.8645833333334,10298.841458333327,0.0,96.13833333333334,33.18740318532459,0.0,411.916666666667,56.6880833333333,23.532500000000002
531,2018-01-19,465.375,10789.34279166666,0.0,74.46000000000001,24.535397346394607,0.0,582.635416666667,56.3009583333333,26.70500000000001
531,2018-01-20,598.0208333333334,10455.839500000006,0.0,95.68333333333334,32.53437316322401,0.0,604.927083333333,55.5295416666667,37.2875
531,2018-01-21,606.0520833333334,11016.75095833334,0.0,96.96833333333333,31.292585993816928,0.0,581.1875,56.1478333333333,34.34
531,2018-01-22,608.0520833333334,10984.348625000006,0.0,97.28833333333333,31.48846647270152,0.0,622.770833333333,56.6835,24.125
531,2018-01-23,614.2291666666666,10929.023749999993,0.0,98.27666666666667,31.969371857715633,0.0,720.614583333333,55.083625,38.85499999999999
531,2018-01-24,560.4479166666666,11401.979499999994,0.0,89.67166666666667,27.96018503604768,0.0,673.21875,55.68625,23.584999999999997
531,2018-01-25,563.8541666666666,10419.882500000005,0.0,90.21666666666667,30.78144548548304,0.0,624.375,56.9445,13.707499999999998
531,2018-01-26,573.4791666666666,10117.87141666666,0.0,91.75666666666666,32.241372966537824,0.0,540.708333333333,56.988625,15.762500000000001
531,2018-01-27,581.625,10270.22166666666,0.0,93.06,32.21426939340649,0.0,529.90625,56.0255416666667,31.0025
531,2018-01-28,551.53125,10713.372416666667,0.0,88.24499999999999,29.28390306743514,0.0,422.729166666667,55.0068333333333,39.88250000000001
531,2018-01-29,559.0208333333334,10401.152333333333,0.0,89.44333333333333,30.57254367948184,0.0,468.729166666667,55.881125,20.825000000000006
531,2018-01-30,542.96875,10233.808583333333,0.0,86.875,30.180232651736056,0.0,527.75,55.9867083333333,15.784999999999997
531,2018-01-31,558.3541666666666,10136.920250000006,0.0,89.33666666666666,31.33204700959893,0.0,471.864583333333,56.0983333333333,15.950000000000003
531,2018-02-01,560.2395833333334,10280.885416666666,0.0,89.63833333333334,30.997617105638664,0.0,535.927083333333,56.226875,32.47249999999999
531,2018-02-02,503.1041666666667,10462.220374999994,0.0,80.49666666666667,27.353889507311113,0.0,510.708333333333,55.8487083333333,11.42
531,2018-02-03,535.1875,11162.995124999994,0.0,85.63,27.271577759766647,0.0,527.166666666667,56.679375,9.5525
531,2018-02-04,551.0520833333334,9724.622416666667,0.0,88.16833333333334,32.23331251047402,0.0,434.354166666667,55.9986666666667,28.962499999999995
531,2018-02-05,504.125,10177.617208333333,0.0,80.66,28.175858680543403,0.0,364.666666666667,55.1230416666667,22.189999999999998
531,2018-02-06,512.4895833333334,9525.514000000005,0.0,81.99833333333333,30.604244346930876,0.0,486.989583333333,56.6539166666667,22.025000000000002
531,2018-02-07,558.3125,9505.371416666661,0.0,89.33,33.41129415099045,0.0,535.9375,56.6999166666667,16.482499999999998
531,2018-02-08,543.3541666666666,10094.538083333327,0.0,86.93666666666667,30.618336297711462,0.0,463.28125,56.2754166666667,12.8825
531,2018-02-09,564.46875,9944.010749999994,0.0,90.315,32.28965139895894,0.0,425.197916666667,56.6896666666667,17.0825
531,2018-02-10,580.0833333333334,10253.587249999999,0.0,92.81333333333333,32.18100437104206,0.0,380.364583333333,56.143125,24.6875
531,2018-02-11,590.6458333333334,10601.400083333328,0.0,94.50333333333333,31.69194970036493,0.0,667.25,57.1914166666667,25.444999999999997
531,2018-02-12,549.25,10778.997416666667,0.0,87.88,28.985228983378935,0.0,782.135416666667,57.2747083333333,29.23249999999999
531,2018-02-13,569.8333333333334,9948.02116666666,0.0,91.17333333333333,32.58338407346352,0.0,659.052083333333,59.7340833333333,16.97
531,2018-02-14,589.9270833333334,10012.870750000006,0.0,94.38833333333334,33.51388404130862,0.0,580.520833333333,58.1991666666667,29.780000000000005
531,2018-02-15,584.1041666666666,10636.035499999994,0.0,93.45666666666666,31.238887848662127,0.0,543.96875,55.171375,38.90260869565218
531,2018-02-16,570.9791666666666,11044.550458333339,0.0,91.35666666666667,29.407442508791902,0.0,628.0625,54.8175833333333,33.62000000000001
531,2018-02-17,583.0520833333334,10701.067375000006,0.0,93.28833333333333,30.993119512944308,0.0,686.28125,56.7822916666667,24.650000000000006
531,2018-02-18,574.2395833333334,10761.633791666673,0.0,91.87833333333333,30.352883460166147,0.0,672.78125,56.9772083333333,31.834999999999994
531,2018-02-19,582.78125,10496.946291666673,0.0,93.245,31.58112767565958,0.0,737.84375,56.9025833333333,34.48999999999999
531,2018-02-20,599.3854166666666,10653.62595833334,0.0,95.90166666666666,32.003226492778744,0.0,671.791666666667,56.4835416666667,40.587500000000006
531,2018-02-21,445.4895833333333,11023.450208333341,0.0,71.27833333333334,22.988204224953925,0.0,552.135416666667,56.3939583333334,47.22173913043479
531,2018-02-22,415.6041666666667,10097.135416666666,0.0,66.49666666666667,23.413522124502443,0.0,585.291666666667,56.3055416666667,25.75999999999999
531,2018-02-23,553.625,9284.205416666671,0.0,88.58,33.92001146391408,0.0,636.71875,56.4055,27.993043478260876
531,2018-02-24,561.1354166666666,10435.787750000001,0.0,89.78166666666667,30.586337817563308,0.0,641.40625,57.0730833333333,37.309999999999995
531,2018-02-25,599.2083333333334,10333.886708333333,0.0,95.87333333333333,32.98368592876551,0.0,677.635416666667,57.484125,32.91500000000001
531,2018-02-26,577.3125,10893.066416666667,0.0,92.36999999999999,30.147121222684188,0.0,673.1875,53.3697916666667,40.59499999999999
531,2018-02-27,576.0416666666666,10580.664083333333,0.0,92.16666666666666,30.968916393918743,0.0,686.583333333333,54.7975833333333,39.8375
531,2018-02-28,583.1666666666666,10752.246083333333,0.0,93.30666666666667,30.851659859523046,0.0,627.15625,54.3795833333333,45.3125
531,2018-03-01,582.6979166666666,11063.28125,0.0,93.23166666666667,29.960189095245944,0.0,582.28125,54.179,35.045
531,2018-03-02,589.0520833333334,10876.751624999994,0.0,94.24833333333333,30.806298757368623,0.0,472.416666666667,54.4244583333333,31.677500000000013
531,2018-03-03,592.0625,10847.812166666672,0.0,94.73,31.046341902152815,0.0,446.677083333333,54.2827916666667,35.59999999999999
531,2018-03-04,601.5208333333334,10772.207374999994,0.0,96.24333333333334,31.763694179202023,0.0,413.53125,53.71125,34.25750000000001
531,2018-03-05,592.6979166666666,10908.241875000005,0.0,94.83166666666666,30.907485868085594,0.0,367.645833333333,53.746625,33.1775
531,2018-03-06,572.71875,10880.21516666666,0.0,91.635,29.94256185512632,0.0,376.260416666667,53.6774166666667,31.040000000000003
531,2018-03-07,598.21875,10798.63966666666,0.0,95.71499999999999,31.512003004915545,0.0,369.458333333333,56.2648333333333,31.594999999999995
531,2018-03-08,605.0833333333334,11640.872416666665,0.0,96.81333333333333,29.56750637964666,0.0,471.677083333333,54.5226666666667,29.652500000000007
531,2018-03-09,583.4479166666666,11114.32258333334,0.0,93.35166666666666,29.860985298516685,0.0,432.979166666667,53.5616666666667,28.287499999999998
531,2018-03-10,569.15625,10942.467458333333,0.0,91.065,29.587023960344656,0.0,406.40625,52.7006666666667,31.640000000000004
531,2018-03-11,571.0208333333334,10625.279625000006,0.0,91.36333333333333,30.57008337583187,0.0,440.125,53.2385833333333,32.660000000000004
531,2018-03-12,541.1041666666666,10113.678375000001,0.0,86.57666666666667,30.433841713456268,0.0,463.708333333333,53.1805833333333,33.83
531,2018-03-13,524.5520833333334,9981.653958333327,0.0,83.92833333333334,29.893113036676183,0.0,450.010416666667,51.6740416666667,31.099999999999994
531,2018-03-14,538.40625,10072.571624999999,0.0,86.14500000000001,30.40568320356819,0.0,467.0,50.8265833333333,31.955
531,2018-03-15,546.0625,10262.109375,0.0,87.37,30.268489716163575,0.0,397.28125,50.7127083333333,33.080000000000005
531,2018-03-16,536.8645833333334,10340.175791666667,0.0,85.89833333333333,29.533972791084228,0.0,363.1875,51.7873333333333,25.100000000000005
531,2018-03-17,535.34375,10054.296875,0.0,85.655,30.287684318220077,0.0,389.270833333333,52.3008333333333,18.162499999999998
531,2018-03-18,527.8229166666666,9996.966458333327,0.0,84.45166666666667,30.033437678181237,0.0,385.833333333333,52.7506666666667,15.004999999999997
531,2018-03-19,529.1979166666666,9938.905916666672,0.0,84.67166666666667,30.287580690925182,0.0,345.197916666667,52.9528333333333,18.830000000000002
531,2018-03-20,527.5729166666666,9879.160499999994,0.0,84.41166666666666,30.37718243001407,0.0,358.1875,52.9864166666667,19.834999999999997
531,2018-03-21,493.7604166666667,9868.81541666666,0.0,79.00166666666667,28.460090884486583,0.0,388.0,52.76825,23.029999999999998
531,2018-03-22,543.2083333333334,10117.187166666672,0.0,86.91333333333333,30.541592426252357,0.0,341.625,52.79525,31.842500000000005
531,2018-03-23,547.8125,10113.906583333328,0.0,87.64999999999999,30.810449735631764,0.0,338.572916666667,52.9604583333333,33.365
531,2018-03-24,542.34375,10189.83104166666,0.0,86.775,30.275595528867655,0.0,321.614583333333,53.5339166666666,30.995000000000005
531,2018-03-25,539.7708333333334,9974.726250000005,0.0,86.36333333333333,30.78176129005154,0.0,315.364583333333,54.655,32.592499999999994
531,2018-03-26,475.75,9849.036125000006,0.0,76.12,27.477050027911552,0.0,479.770833333333,55.6104166666667,31.767500000000002
531,2018-03-27,548.3333333333334,9636.119791666666,0.0,87.73333333333333,32.36886677638838,0.0,454.489583333333,54.5122916666667,35.7875
531,2018-03-28,541.8229166666666,9993.867208333333,0.0,86.69166666666666,30.83960686478725,0.0,409.052083333333,53.52575,38.69
531,2018-03-29,538.1041666666666,10132.773458333333,0.0,86.09666666666666,30.20807561367333,0.0,348.729166666667,53.012,41.900000000000006
531,2018-03-30,528.3333333333334,10135.462583333328,0.0,84.53333333333333,29.651691636187,0.0,279.364583333333,52.0139166666667,43.69217391304348
531,2018-03-31,535.53125,10001.204416666667,0.0,85.685,30.459134055295824,0.0,383.09375,53.3909583333333,41.24750000000001
531,2018-04-01,515.5,9950.253916666667,0.0,82.48,29.469959841142078,0.0,390.166666666667,52.288875,39.32
531,2018-04-02,527.6666666666666,9707.167958333333,0.0,84.42666666666668,30.920901974423415,0.0,306.75,53.2586666666667,33.2975
531,2018-04-03,527.1770833333334,9395.631166666672,0.0,84.34833333333333,31.916525058298202,0.0,254.614583333333,53.316375,36.32000000000001
531,2018-04-04,533.9791666666666,9871.822916666666,0.0,85.43666666666667,30.76890173878023,0.0,228.572916666667,51.0080833333333,39.3725
531,2018-04-05,520.5104166666666,10206.783541666673,0.0,83.28166666666667,29.008519102862696,0.0,232.385416666667,52.0643333333333,25.3175
531,2018-04-06,550.5208333333334,9818.68458333334,0.0,88.08333333333334,31.89374279585339,0.0,251.3125,53.0812916666667,29.0675
531,2018-04-07,531.0104166666666,10212.708000000006,0.0,84.96166666666667,29.576526162034796,0.0,247.604166666667,51.7017083333333,34.04
531,2018-04-08,537.53125,10023.808916666661,0.0,86.005,30.503942687887275,0.0,273.052083333333,52.6800416666667,29.457500000000007
531,2018-04-09,536.7604166666666,10055.43654166666,0.0,85.88166666666666,30.364392013087254,0.0,265.302083333333,53.4750833333333,28.340000000000003
531,2018-04-10,526.0833333333334,9974.726250000005,0.0,84.17333333333333,30.00119788862486,0.0,272.895833333333,53.658875,30.6275
531,2018-04-11,521.0833333333334,9757.344083333328,0.0,83.37333333333333,30.378099502583524,0.0,396.395833333333,53.2267083333333,35.607499999999995
531,2018-04-12,543.875,9740.527000000006,0.0,87.02,31.761549366545204,0.0,468.083333333333,52.740875,39.575
531,2018-04-13,548.7395833333334,10255.865875000001,0.0,87.79833333333333,30.43539864150617,0.0,359.020833333333,52.2350416666667,44.06
531,2018-04-14,519.5729166666666,10418.014000000006,0.0,83.13166666666667,28.369168451609113,0.0,290.96875,52.8279583333333,29.77249999999999
531,2018-04-15,515.25,9709.264333333333,0.0,82.44,30.18677470689249,0.0,299.25,53.9217083333333,28.512500000000003
531,2018-04-16,535.53125,9491.289083333333,0.0,85.685,32.09553764162471,0.0,328.802083333333,52.3232916666666,35.607499999999995
531,2018-04-17,505.3125,10085.423499999995,0.0,80.85,28.500398991673492,0.0,288.40625,50.9125416666667,38.66
531,2018-04-18,529.5729166666666,9815.175458333339,0.0,84.73166666666667,30.69111996105949,0.0,243.260416666667,51.5834583333333,40.6025
531,2018-04-19,528.1666666666666,10098.274416666673,0.0,84.50666666666666,29.751499430407335,0.0,340.802083333333,51.9471666666667,38.0104347826087
531,2018-04-20,544.6666666666666,10018.70408333334,0.0,87.14666666666666,30.92461390001184,0.0,324.114583333333,53.246875,38.362608695652185
531,2018-04-21,531.0833333333334,10022.897125000001,0.0,84.97333333333333,30.14077656491738,0.0,229.458333333333,53.7242916666667,45.52250000000001
531,2018-04-22,532.4375,9870.546875,0.0,85.19,30.684034203187615,0.0,168.916666666667,54.0050833333333,43.872173913043476
531,2018-04-23,539.5625,9937.675791666667,0.0,86.33,30.884599362160554,0.0,167.3125,53.78225,45.07249999999999
531,2018-04-24,541.6145833333334,10157.564791666673,0.0,86.65833333333333,30.330934149905897,0.0,178.197916666667,53.1198333333333,52.684347826086956
531,2018-04-25,536.1666666666666,10358.131500000001,0.0,85.78666666666666,29.444448762039972,0.0,180.25,52.9397916666667,51.369565217391305
531,2018-04-26,527.59375,10351.660166666667,0.0,84.41499999999999,28.991766212025155,0.0,187.270833333333,51.241,51.0875
531,2018-04-27,464.34375,10410.585958333333,0.0,74.295,25.371694175731697,0.0,214.291666666667,52.2261666666667,47.809999999999995
531,2018-04-28,512.2083333333334,10011.27570833334,0.0,81.95333333333333,29.103301327380628,0.0,217.5,51.6681666666667,48.685217391304356
531,2018-04-29,497.6875,10112.76658333334,0.0,79.63,27.994440220731203,0.0,240.354166666667,51.7910416666667,42.541739130434784
531,2018-04-30,528.09375,9716.647125000001,0.0,84.495,30.915739170161544,0.0,243.166666666667,52.8754166666667,41.264
531,2018-05-01,541.25,10165.722666666667,0.0,86.6,30.28619329506268,0.0,227.385416666667,53.2196666666667,50.83739130434782
531,2018-05-02,545.7916666666666,10528.164083333333,0.0,87.32666666666667,29.488948937169212,0.0,260.25,52.3169583333333,70.09250000000002
531,2018-05-03,547.40625,11014.0625,0.0,87.58500000000001,28.271395942686905,0.0,490.697916666667,52.6189583333333,62.712499999999984
531,2018-05-04,577.9791666666666,10960.150083333327,0.0,92.47666666666666,29.99720017266696,0.0,366.375,51.5262916666667,59.53217391304347
531,2018-05-05,267.875,11229.166999999994,0.0,42.86,13.569682343015002,0.0,327.645833333333,51.532375,60.245
531,2018-05-06,536.9375,9720.61229166666,0.0,85.91,31.420649106487414,0.0,555.864583333333,52.2145,59.54
531,2018-05-07,528.5416666666666,10719.934916666667,0.0,84.56666666666666,28.04607680855608,0.0,499.916666666667,53.0966666666667,50.690000000000005
531,2018-05-08,519.8020833333334,10352.52570833334,0.0,83.16833333333334,28.56121878529611,0.0,458.552083333333,54.5460833333333,53.4575
531,2018-05-09,544.3229166666666,10277.422208333328,0.0,87.09166666666667,30.127108998807422,0.0,390.177083333333,53.8309583333333,64.23714285714286
531,2018-05-10,549.9270833333334,10782.59733333334,0.0,87.98833333333333,29.011271239419763,0.0,372.75,52.352625,66.99363636363636
531,2018-05-11,548.6354166666666,11043.365875000001,0.0,87.78166666666667,28.25969150888268,0.0,436.083333333333,52.2782916666667,48.32
531,2018-05-12,570.9895833333334,10666.97883333334,0.0,91.35833333333333,30.448912767235193,0.0,473.760416666667,54.0307083333333,48.29750000000001
531,2018-05-13,573.28125,10937.135416666666,0.0,91.725,29.815986723366965,0.0,413.75,54.0032916666667,54.0875
531,2018-05-14,579.0625,11136.972666666667,0.0,92.65,29.576264748247866,0.0,516.489583333333,53.2979166666667,60.98750000000001
531,2018-05-15,590.3645833333334,11497.728208333328,0.0,94.45833333333333,29.207426696349398,0.0,492.614583333333,53.2064166666667,57.5675
531,2018-05-16,585.5416666666666,11622.187166666672,0.0,93.68666666666667,28.65860042340757,0.0,417.708333333333,54.4990416666667,57.04250000000001
531,2018-05-17,577.2916666666666,11405.442375000006,0.0,92.36666666666666,28.791758553385822,0.0,360.177083333333,52.680875,58.26499999999999
531,2018-05-18,579.6666666666666,11377.14158333334,0.0,92.74666666666667,28.98212348040543,0.0,319.84375,54.2235,51.66500000000001
531,2018-05-19,604.5729166666666,11149.004249999993,0.0,96.73166666666667,30.845914103096316,0.0,562.25,54.657375,49.25
531,2018-05-20,585.5729166666666,11846.634124999999,0.0,93.69166666666666,28.11713357419336,0.0,558.479166666667,53.42425,59.20250000000001
531,2018-05-21,583.34375,11448.372708333329,0.0,93.33500000000001,28.98450096319185,0.0,448.875,53.2613333333333,63.845
531,2018-05-22,597.25,11441.855125000004,0.0,95.56,29.692362350491937,0.0,412.28125,53.0739166666667,56.82500000000002
531,2018-05-23,605.28125,11713.333000000006,0.0,96.845,29.394208381309273,0.0,422.333333333333,52.9387916666667,63.58249999999999
531,2018-05-24,615.28125,11950.950208333337,0.0,98.44500000000001,29.28574534022843,0.0,409.666666666667,54.0985416666667,59.839999999999996
531,2018-05-25,630.8020833333334,11906.061208333333,0.0,100.92833333333333,30.137695872499272,0.0,485.75,53.2632916666667,72.2525
531,2018-05-26,632.7604166666666,12466.653958333329,0.0,101.24166666666667,28.871838282901113,0.0,596.010416666667,52.8806666666667,65.33
531,2018-05-27,634.9166666666666,12429.694333333327,0.0,101.58666666666667,29.056367292986717,0.0,556.65625,53.3528333333333,60.0875
531,2018-05-28,626.625,12197.636375000004,0.0,100.25999999999999,29.222480203669775,0.0,548.625,54.4430416666667,60.87500000000001
531,2018-05-29,580.71875,12515.14325,0.0,92.915,26.394598582934055,0.0,613.09375,53.075875,66.33500000000001
531,2018-05-30,620.6458333333334,12155.482083333329,0.0,99.30333333333333,29.044017816332563,0.0,498.9375,53.3075,64.14285714285714
531,2018-05-31,615.6458333333334,12317.311541666662,0.0,98.50333333333333,28.431518545514685,0.0,746.28125,53.153375,70.41411764705883
531,2018-06-01,609.2083333333334,12366.712249999999,0.0,97.47333333333333,28.021837974312408,0.0,748.09375,52.7748333333333,71.00750000000001
531,2018-06-02,582.09375,12380.839833333333,0.0,93.135,26.7440926934157,0.0,547.78125,52.1710833333333,65.72000000000001
531,2018-06-03,574.8333333333334,11648.027333333333,0.0,91.97333333333333,28.07208051232633,0.0,395.166666666667,52.8754166666667,62.73499999999999
531,2018-06-04,580.6458333333334,11673.821958333328,0.0,92.90333333333334,28.293279273917133,0.0,331.84375,52.9509166666667,52.9925
531,2018-06-05,579.84375,11405.579416666667,0.0,92.77499999999999,28.91869330575365,0.0,422.84375,52.3044583333333,54.39499999999999
531,2018-06-06,567.3958333333334,11386.985999999995,0.0,90.78333333333333,28.34408184873895,0.0,415.697916666667,53.104375,54.544999999999995
531,2018-06-07,558.8333333333334,11112.591166666665,0.0,89.41333333333333,28.605662082782263,0.0,299.520833333333,53.1975416666667,60.635
531,2018-06-08,573.25,11044.414083333331,0.0,91.72,29.524763004441564,0.0,226.645833333333,53.708375,63.934999999999995
531,2018-06-09,566.5729166666666,11305.273458333331,0.0,90.65166666666667,28.50754225023421,0.0,156.458333333333,53.4198333333333,61.82
531,2018-06-10,569.7083333333334,11100.423499999995,0.0,91.15333333333334,29.194299683951513,0.0,175.385416666667,53.6089583333333,59.10500000000001
531,2018-06-11,581.3645833333334,11186.784166666659,0.0,93.01833333333333,29.561628158057456,0.0,323.229166666667,53.9755,57.627500000000005
531,2018-06-12,598.875,11319.765291666672,0.0,95.82000000000001,30.094269070294715,0.0,282.5625,53.7629583333333,66.26545454545455
531,2018-06-13,601.8958333333334,11836.790041666673,0.0,96.30333333333333,28.924937587744527,0.0,265.729166666667,52.857625,66.82249999999999
531,2018-06-14,610.375,12224.889333333333,0.0,97.66,28.401209726015793,0.0,243.489583333333,51.9051666666667,61.82750000000001
531,2018-06-15,624.625,12174.713208333336,0.0,99.94,29.1840567209528,0.0,246.25,53.6235,59.75000000000002
531,2018-06-16,619.2395833333334,12267.363624999996,0.0,99.07833333333333,28.71392151461105,0.0,259.5625,53.4706666666667,65.3375
531,2018-06-17,612.9895833333334,12324.101250000005,0.0,98.07833333333333,28.29325245815479,0.0,253.791666666667,53.7205833333333,69.0425
531,2018-06-18,629.1041666666666,12424.726874999995,0.0,100.65666666666667,28.80187417712464,0.0,260.927083333333,52.6145833333333,72.83
531,2018-06-19,606.0625,12889.889666666664,0.0,96.97,26.745655781279126,0.0,216.15625,51.9885,66.5825
531,2018-06-20,580.0208333333334,12269.049791666663,0.0,92.80333333333334,26.891665583741876,0.0,196.520833333333,52.4809583333333,66.2975
531,2018-06-21,622.03125,11787.981791666665,0.0,99.52499999999999,30.016343393500676,0.0,188.697916666667,52.1347083333333,62.21000000000001
531,2018-06-22,607.8854166666666,12455.488291666667,0.0,97.26166666666667,27.76169667138379,0.0,212.739583333333,53.2149166666667,61.182500000000005
531,2018-06-23,627.9791666666666,13031.302416666664,0.0,100.47666666666666,27.41210902925716,0.0,160.322916666667,52.0716666666667,61.2125
531,2018-06-24,613.25,12759.550458333337,0.0,98.11999999999999,27.339289327300648,0.0,137.291666666667,51.980875,62.3525
