ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
531,2018-06-25,615.625,12952.233083333333,0.0,98.5,27.03688380067435,0.0,158.354166666667,52.307875,62.24000000000001
531,2018-06-26,607.7291666666666,12842.90395833333,0.0,97.23666666666666,26.91732405384671,0.0,203.3125,53.710125,60.875
531,2018-06-27,612.2083333333334,12830.690416666665,0.0,97.95333333333333,27.141525174053438,0.0,246.041666666667,53.4865,64.13
531,2018-06-28,618.0520833333334,12997.122416666665,0.0,98.88833333333334,27.04972804482339,0.0,283.364583333333,52.106875,65.5175
531,2018-06-29,605.6979166666666,13022.27895833333,0.0,96.91166666666666,26.457824013213425,0.0,296.15625,52.4935416666667,72.4608695652174
531,2018-06-30,575.78125,13236.243499999999,0.0,92.125,24.744450168836295,0.0,285.729166666667,52.83375,74.35625
531,2018-07-01,597.8333333333334,13072.181333333332,0.0,95.65333333333334,26.014596883736964,0.0,285.21875,53.0275,82.13749999999999
531,2018-07-02,531.90625,13024.284166666665,0.0,85.105,23.230912450658682,0.0,249.364583333333,51.9259166666667,83.417
531,2018-07-03,539.0208333333334,11895.534166666663,0.0,86.24333333333334,25.775472800565247,0.0,128.3125,52.402875,80.42
531,2018-07-04,525.03125,11384.479499999994,0.0,84.005,26.233546825014425,0.0,61.21875,53.702625,79.34900000000002
531,2018-07-05,519.84375,11090.852874999999,0.0,83.175,26.662012061448433,0.0,51.3541666666667,53.743125,79.20500000000001
531,2018-07-06,497.5520833333333,10877.025083333328,0.0,79.60833333333333,26.020369347416267,0.0,53.6770833333333,52.1817916666667,69.02705882352942
531,2018-07-07,530.6979166666666,10360.40983333334,0.0,84.91166666666666,29.137714606549466,0.0,74.03125,54.906625,65.435
531,2018-07-08,550.7291666666666,10603.906583333328,0.0,88.11666666666666,29.54317874992179,0.0,84.71875,54.541125,69.14
531,2018-07-09,573.71875,11089.804375000007,0.0,91.795,29.42796265135498,0.0,160.833333333333,54.4524166666667,74.39899999999999
531,2018-07-10,607.3229166666666,11815.826833333333,0.0,97.17166666666667,29.23752387117236,0.0,227.114583333333,54.1059583333333,76.04857142857142
531,2018-07-11,597.7708333333334,12603.053041666668,0.0,95.64333333333333,26.980127320758896,0.0,352.510416666667,53.8442916666667,68.08571428571429
531,2018-07-12,593.4166666666666,12470.891583333338,0.0,94.94666666666667,27.067445683408835,0.0,416.34375,54.199875,56.480000000000004
531,2018-07-13,578.0625,12396.608083333333,0.0,92.49000000000001,26.525095940726317,0.0,285.989583333333,53.394375,
531,2018-07-14,575.625,12224.84375,0.0,92.10000000000001,26.78436585334679,0.0,224.708333333333,52.8694583333333,
531,2018-07-15,564.2604166666666,12052.669583333329,0.0,90.28166666666667,26.630625809604823,0.0,156.979166666667,52.12425,76.84571428571428
531,2018-07-16,562.46875,12052.942708333334,0.0,89.995,26.545465427054683,0.0,199.40625,53.0429583333333,74.21000000000001
531,2018-07-17,508.5520833333333,12060.189124999995,0.0,81.36833333333333,23.986471002884148,0.0,128.229166666667,51.7675416666667,75.13250000000001
531,2018-07-18,545.3229166666666,11585.729499999994,0.0,87.25166666666667,26.774132127852262,0.0,105.572916666667,52.0596666666667,67.34
531,2018-07-19,451.6458333333333,11402.298166666667,0.0,72.26333333333334,22.531528390667948,0.0,87.5729166666667,53.314625,65.5775
531,2018-07-20,556.1458333333334,11053.574208333333,0.0,88.98333333333333,28.620089957503854,0.0,82.3229166666667,53.1000833333333,70.78250000000001
531,2018-07-21,555.7916666666666,11737.578125,0.0,88.92666666666666,26.93509879312423,0.0,87.7708333333333,53.3535833333333,71.94500000000001
531,2018-07-22,535.0625,11655.455416666671,0.0,85.61,26.113212614707994,0.0,69.2395833333333,53.279125,70.5425
531,2018-07-23,539.9583333333334,11077.090166666661,0.0,86.39333333333333,27.72806702751054,0.0,67.2395833333333,53.5282916666667,72.74749999999999
531,2018-07-24,580.6354166666666,11161.673166666667,0.0,92.90166666666667,29.59097391422056,0.0,108.145833333333,53.229875,77.46499999999999
531,2018-07-25,487.65625,12337.591458333329,0.0,78.025,22.483734458638523,0.0,124.458333333333,53.03775,75.4175
531,2018-07-26,398.625,11885.188791666667,0.0,63.78,19.078467450091093,0.0,105.197916666667,52.4682916666667,71.65249999999999
531,2018-07-27,347.2916666666667,10801.328125,0.0,55.56666666666666,18.289517187395777,0.0,103.59375,52.7487083333333,71.5475
531,2018-07-28,551.3854166666666,11723.314124999995,0.0,88.22166666666666,26.754073222778974,0.0,114.3125,52.99425,70.88000000000001
531,2018-07-29,554.1145833333334,11495.631833333327,0.0,88.65833333333333,27.419010112358006,0.0,105.260416666667,52.5814583333333,70.25750000000001
531,2018-07-30,581.84375,11357.317708333334,0.0,93.095,29.14175056922276,0.0,111.09375,54.341125,71.34636363636365
531,2018-07-31,608.3229166666666,12097.650083333328,0.0,97.33166666666668,28.603435381825065,0.0,184.375,54.0068333333333,70.46000000000001
531,2018-08-01,623.125,12682.532541666667,0.0,99.7,27.948224825666635,0.0,320.84375,53.5259166666667,72.42285714285714
531,2018-08-02,620.03125,12781.152333333333,0.0,99.205,27.594886087735905,0.0,441.635416666667,53.1394166666667,74.435
531,2018-08-03,621.7395833333334,12778.099291666664,0.0,99.47833333333334,27.677527899898536,0.0,565.947916666667,53.5982916666667,72.16249999999998
531,2018-08-04,587.09375,13061.881833333331,0.0,93.935,25.567410504313376,0.0,396.916666666667,53.14075,70.63999999999999
531,2018-08-05,593.0833333333334,12402.805999999999,0.0,94.89333333333333,27.200745496175987,0.0,301.697916666667,53.141,74.07500000000002
531,2018-08-06,577.4583333333334,12378.424166666671,0.0,92.39333333333335,26.53629768930154,0.0,278.927083333333,52.3579583333333,78.365
531,2018-08-07,328.6458333333333,13563.639333333333,0.0,52.583333333333336,13.782783533744148,0.0,206.59375,52.646875,75.05
531,2018-08-08,0.0,9746.451500000005,0.0,0.0,0.0,0.0,86.875,51.948125,72.61999999999999
531,2018-08-09,67.01041666666667,3571.2307916666673,0.0,10.721666666666668,10.673563514713724,0.0,26.6145833333333,49.0935,76.1975
531,2018-08-10,254.25,5000.716166666666,0.0,40.68,28.92103254410527,0.0,75.9791666666667,51.953875,68.06750000000001
531,2018-08-11,525.4895833333334,9404.427416666662,0.0,84.07833333333333,31.784602940281214,0.0,248.895833333333,54.8472916666667,66.905
531,2018-08-12,541.3958333333334,10614.251291666667,0.0,86.62333333333333,29.014198747071568,0.0,344.239583333333,55.1798333333333,70.1675
531,2018-08-13,552.9166666666666,10996.289083333331,0.0,88.46666666666667,28.602142793086255,0.0,310.84375,54.8914166666667,72.25250000000001
531,2018-08-14,533.4479166666666,11388.945333333331,0.0,85.35166666666667,26.643639750302505,0.0,228.083333333333,52.53225,72.8375
531,2018-08-15,516.3125,11423.85383333334,0.0,82.61,25.708991440322894,0.0,194.885416666667,52.1805833333333,71.855
531,2018-08-16,520.84375,11004.993166666673,0.0,83.33500000000001,26.921714713619604,0.0,207.1875,52.368125,69.7925
531,2018-08-17,546.78125,10800.73533333334,0.0,87.485,28.796872753818043,0.0,178.822916666667,54.0547083333333,67.7825
531,2018-08-18,541.71875,11163.31345833334,0.0,86.675,27.603603844128955,0.0,174.4375,52.1614166666667,67.16
531,2018-08-19,566.1666666666666,11132.825208333341,0.0,90.58666666666667,28.928368693074624,0.0,186.020833333333,53.9192916666667,67.19473684210526
531,2018-08-20,563.4895833333334,11861.855791666661,0.0,90.15833333333333,27.02204980533442,0.0,189.291666666667,53.535,67.4190909090909
531,2018-08-21,530.8125,11737.077166666662,0.0,84.93,25.725641866573174,0.0,242.78125,53.7048333333333,68.94285714285714
531,2018-08-22,561.1875,11822.708333333334,0.0,89.79,27.0007638901126,0.0,203.96875,51.7084583333333,70.87181818181817
531,2018-08-23,533.6145833333334,11656.09375,0.0,85.37833333333333,26.04112223726562,0.0,161.197916666667,52.4897083333333,66.95130434782608
531,2018-08-24,533.3854166666666,10906.099916666673,0.0,85.34166666666667,27.819972935533304,0.0,165.53125,54.3121666666667,68.8742857142857
531,2018-08-25,506.7395833333333,10986.627625,0.0,81.07833333333333,26.236473662175698,0.0,158.364583333333,53.6057083333333,69.1625
531,2018-08-26,489.4375,10580.299166666673,0.0,78.31,26.313846158571902,0.0,136.927083333333,52.7690416666667,69.25250000000001
531,2018-08-27,483.65625,10574.147125000001,0.0,77.385,26.018154809341183,0.0,97.6145833333333,52.2449166666667,73.505
531,2018-08-28,487.3125,10240.96320833334,0.0,77.97,27.0677267470735,0.0,90.2708333333333,52.592625,80.66749999999999
531,2018-08-29,502.3020833333333,10365.833000000006,0.0,80.36833333333333,27.564226473914598,0.0,109.0625,52.6932083333333,78.5
531,2018-08-30,481.6041666666667,10593.4245,0.0,77.05666666666666,25.860617921260705,0.0,102.010416666667,52.4711666666667,64.23714285714287
531,2018-08-31,499.3645833333333,9882.94304166666,0.0,79.89833333333334,28.741966769263904,0.0,105.78125,54.0318333333333,59.760000000000005
531,2018-09-01,522.9583333333334,10123.977874999999,0.0,83.67333333333333,29.383324975356533,0.0,91.0416666666667,53.901875,71.0225
531,2018-09-02,558.09375,10652.39616666666,0.0,89.295,29.80196409878173,0.0,164.229166666667,53.8024166666667,70.73
531,2018-09-03,553.4270833333334,11285.130208333334,0.0,88.54833333333333,27.895803305572798,0.0,184.041666666667,53.7331666666667,78.0425
531,2018-09-04,536.4166666666666,11439.212583333328,0.0,85.82666666666667,26.67418568653278,0.0,167.3125,53.430375,70.58
531,2018-09-05,563.03125,10964.616208333327,0.0,90.08500000000001,29.20949868404158,0.0,172.354166666667,54.396125,75.14
531,2018-09-06,560.65625,11608.925458333339,0.0,89.705,27.47196238672835,0.0,179.59375,53.3215416666667,71.33
531,2018-09-07,537.34375,11277.01825,0.0,85.975,27.104597126845416,0.0,168.114583333333,53.766375,53.31714285714286
531,2018-09-08,514.125,10950.579749999995,0.0,82.26,26.70647985555286,0.0,152.125,53.3143333333333,
531,2018-09-09,514.71875,10195.891916666667,0.0,82.355,28.716387412175308,0.0,148.4375,54.381,
531,2018-09-10,527.03125,10201.542958333333,0.0,84.325,29.387019584468003,0.0,203.458333333333,54.202125,56.408
531,2018-09-11,526.4375,10242.05695833334,0.0,84.23,29.237798533527794,0.0,163.614583333333,54.1812916666667,64.12250000000002
531,2018-09-12,512.7395833333334,10494.804999999995,0.0,82.03833333333334,27.791213492718025,0.0,122.96875,53.4943333333333,68.28500000000001
531,2018-09-13,509.1458333333333,10430.866208333327,0.0,81.46333333333334,27.765586840371707,0.0,109.125,53.8781666666667,65.75
531,2018-09-14,528.8333333333334,10502.005208333334,0.0,84.61333333333333,28.643865796131852,0.0,103.5,54.218375,65.9525
531,2018-09-15,523.6875,10799.642249999994,0.0,83.78999999999999,27.58340501973574,0.0,160.125,54.713625,68.645
531,2018-09-16,108.39583333333333,10676.366875000005,0.0,17.343333333333334,5.7752945282188435,0.0,313.114583333333,53.839875,67.784
531,2018-09-17,0.020833333333333332,9502.317375000006,0.0,0.0033333333333333335,0.0012471373010148944,0.0,412.416666666667,53.0175,73.103
531,2018-09-18,207.91666666666666,9422.20020833334,0.0,33.266666666666666,12.55226252260627,0.0,280.645833333333,52.8825416666667,70.16
531,2018-09-19,437.8125,9583.301124999994,0.0,70.05,25.987114513215314,0.0,202.302083333333,52.2988333333333,57.215
531,2018-09-20,425.7083333333333,8957.038083333327,0.0,68.11333333333334,27.03539808861234,0.0,158.104166666667,53.0700416666667,55.73
531,2018-09-21,487.4166666666667,8823.645833333334,0.0,77.98666666666666,31.422254752657196,0.0,137.239583333333,53.4890833333333,64.32499999999997
531,2018-09-22,354.5625,9879.570333333333,0.0,56.730000000000004,20.414548603345132,0.0,126.479166666667,52.870125,56.21000000000001
531,2018-09-23,257.3020833333333,8948.834291666672,0.0,41.16833333333334,16.355426524369353,0.0,113.291666666667,54.2485416666667,51.365
531,2018-09-24,521.3645833333334,9508.242499999995,0.0,83.41833333333334,31.190785659857184,0.0,120.427083333333,55.56525,51.47
531,2018-09-25,547.0520833333334,10134.778666666667,0.0,87.52833333333334,30.704317312120654,0.0,132.0,55.05025,54.785000000000004
531,2018-09-26,555.0416666666666,10400.195333333333,0.0,88.80666666666667,30.357718414861395,0.0,164.510416666667,53.6685833333333,65.68249999999999
531,2018-09-27,543.7708333333334,10943.560875000005,0.0,87.00333333333333,28.26456390452018,0.0,187.489583333333,53.0027916666667,55.550000000000004
531,2018-09-28,551.65625,10750.332374999994,0.0,88.265,29.18983828550388,0.0,175.125,53.344125,57.81499999999999
531,2018-09-29,508.5833333333333,11010.553708333327,0.0,81.37333333333333,26.27471428242723,0.0,133.291666666667,52.798625,56.21000000000001
531,2018-09-30,531.9479166666666,10107.93654166666,0.0,85.11166666666666,29.9358534108218,0.0,118.354166666667,53.1370833333333,50.50249999999999
531,2018-10-01,521.8645833333334,10372.395833333334,0.0,83.49833333333333,28.61961452841242,0.0,100.427083333333,53.21925,49.82750000000001
531,2018-10-02,513.7395833333334,10171.373375000006,0.0,82.19833333333332,28.730849697352458,0.0,91.6145833333333,53.3507916666667,52.43000000000001
531,2018-10-03,527.7083333333334,10054.38770833334,0.0,84.43333333333334,29.85543217405296,0.0,86.3333333333333,52.6828333333333,52.82749999999998
531,2018-10-04,532.0729166666666,10320.670583333333,0.0,85.13166666666667,29.325692387920064,0.0,66.5729166666667,52.59825,58.79749999999999
531,2018-10-05,538.6145833333334,10629.808583333333,0.0,86.17833333333334,28.82290178769786,0.0,61.5625,53.8125416666667,46.085
531,2018-10-06,550.7395833333334,10553.039083333333,0.0,88.11833333333333,29.68614353763554,0.0,55.2604166666667,54.3710416666667,52.54999999999999
531,2018-10-07,535.7916666666666,10896.658541666673,0.0,85.72666666666666,27.969689841782074,0.0,61.21875,53.981,50.84000000000001
531,2018-10-08,547.78125,10387.533875,0.0,87.645,29.99713292150395,0.0,72.5729166666667,54.4407083333333,50.247500000000024
531,2018-10-09,536.21875,10457.695333333333,0.0,85.795,29.16695210904659,0.0,67.5729166666667,54.71075,67.51249999999999
531,2018-10-10,502.1770833333333,10925.217125000005,0.0,80.34833333333333,26.14639699768081,0.0,124.385416666667,52.3207083333333,65.15750000000001
531,2018-10-11,489.0,10401.381500000001,0.0,78.24,26.74255338101001,0.0,86.1041666666667,52.1020833333333,58.49750000000001
531,2018-10-12,519.8020833333334,10148.795250000006,0.0,83.16833333333334,29.13456666062022,0.0,98.84375,51.024125,50.712500000000006
531,2018-10-13,532.8125,10377.82520833334,0.0,85.25,29.20472298697937,0.0,131.395833333333,52.6487916666667,43.685
531,2018-10-14,551.34375,10230.09470833334,0.0,88.215,30.656871912390592,0.0,129.697916666667,53.669125,44.57750000000001
531,2018-10-15,589.5,10876.52766666666,0.0,94.32000000000001,30.830358757572863,0.0,128.958333333333,53.7792083333333,46.26499999999999
531,2018-10-16,572.625,11357.940416666659,0.0,91.62,28.678455384571834,0.0,119.53125,52.686625,44.85499999999999
531,2018-10-17,580.3229166666666,11093.428708333327,0.0,92.85166666666666,29.75698747216426,0.0,117.395833333333,52.6792916666667,44.8475
531,2018-10-18,575.8333333333334,11137.132500000007,0.0,92.13333333333334,29.41090935610618,0.0,119.0,53.6028333333333,36.84499999999999
531,2018-10-19,553.53125,10789.598625000006,0.0,88.565,29.182459606245686,0.0,122.041666666667,54.5025416666667,50.21
531,2018-10-20,603.9479166666666,11787.569000000001,0.0,96.63166666666667,29.14474618110165,0.0,135.302083333333,51.9435833333333,52.76
531,2018-10-21,602.8541666666666,11850.075833333329,0.0,96.45666666666666,28.938510602123912,0.0,150.010416666667,52.9491666666667,36.92000000000001
531,2018-10-22,620.5520833333334,11303.616875000007,0.0,99.28833333333333,31.228120518676388,0.0,148.78125,54.1682083333333,37.73749999999999
531,2018-10-23,599.09375,11582.516583333338,0.0,95.855,29.422318745654852,0.0,132.708333333333,53.677875,40.91
531,2018-10-24,549.0625,11515.067375000006,0.0,87.85,27.12316323579767,0.0,124.635416666667,53.2350416666667,38.17250000000001
531,2018-10-25,490.2291666666667,10865.41829166666,0.0,78.43666666666667,25.664791127838647,0.0,113.729166666667,52.5669166666667,35.120000000000005
531,2018-10-26,544.9895833333334,10033.495750000006,0.0,87.19833333333334,30.897331203777533,0.0,104.9375,52.9984166666667,32.93750000000001
531,2018-10-27,586.6875,10690.100250000001,0.0,93.87,31.218360767945086,0.0,117.791666666667,53.558875,35.4125
531,2018-10-28,575.21875,10948.742208333331,0.0,92.035,29.885040010284598,0.0,125.458333333333,52.2450833333333,39.29
531,2018-10-29,550.8333333333334,11054.743833333327,0.0,88.13333333333333,28.343701657411657,0.0,120.53125,52.3186666666667,43.497499999999995
531,2018-10-30,537.4270833333334,10982.354499999994,0.0,85.98833333333333,27.836147452361992,0.0,109.645833333333,52.667125,36.03499999999999
531,2018-10-31,509.3854166666667,10284.313791666667,0.0,81.50166666666667,28.17450054360227,0.0,111.96875,53.3439166666667,36.98749999999999
531,2018-11-01,560.7291666666666,10586.849916666672,0.0,89.71666666666667,30.128078085822995,0.0,128.625,52.6705,45.82250000000001
531,2018-11-02,561.665625,11867.208333333334,0.0,89.8665,26.92243371089101,0.0,132.79166666666666,52.064750000000004,42.732500000000016
531,2018-11-03,514.0427083333333,10928.666666666666,0.0,82.24683333333331,26.75574579914699,0.0,168.66666666666666,52.24533333333333,41.3525
531,2018-11-04,538.065625,11224.708333333334,0.0,86.09049999999999,27.26749363383607,0.0,149.01041666666666,54.792833333333334,37.339999999999996
531,2018-11-05,572.3364583333332,11824.75,0.0,91.57383333333331,27.532426087819562,0.0,134.67708333333334,54.858375,40.4975
531,2018-11-06,551.2197916666665,11755.791666666666,0.0,88.19516666666664,26.672145984189815,0.0,131.5625,52.92933333333334,48.574999999999996
531,2018-11-07,510.87916666666666,11161.208333333334,0.0,81.74066666666667,26.03706432373038,0.0,129.5625,52.030875,51.01999999999999
531,2018-11-08,529.8739583333333,11231.75,0.0,84.77983333333333,26.835530524208412,0.0,126.55208333333333,53.60983333333334,43.370000000000005
531,2018-11-09,540.2020833333333,11179.583333333334,0.0,86.43233333333333,27.486261569329006,0.0,130.15625,54.38433333333332,35.54
531,2018-11-10,521.0208333333334,10962.458333333334,0.0,83.36333333333333,27.0353608971021,0.0,133.80208333333334,52.610208333333325,37.4525
531,2018-11-11,534.44375,10981.041666666666,0.0,85.51100000000001,27.68493454628242,0.0,133.84375,54.21083333333333,30.980000000000008
531,2018-11-12,493.85833333333335,10259.625,0.0,79.01733333333334,27.38141812633936,0.0,134.80208333333334,54.925166666666684,34.76
531,2018-11-13,523.9510416666666,10997.083333333334,0.0,83.83216666666667,27.10180586077116,0.0,130.59375,53.501374999999996,34.05500000000001
531,2018-11-14,498.56145833333335,10438.75,0.0,79.76983333333334,27.167848278316637,0.0,125.08333333333333,54.34366666666666,18.529999999999998
531,2018-11-15,565.9854166666668,11647.708333333334,0.0,90.55766666666668,27.640748031026614,0.0,129.66666666666666,55.09141666666665,20.1125
531,2018-11-16,541.4166666666666,11532.125,0.0,86.62666666666667,26.70590608601816,0.0,152.60416666666666,52.675375,28.06250000000001
531,2018-11-17,494.12083333333334,10790.25,0.0,79.05933333333333,26.048738508787512,0.0,157.3125,52.43225000000001,34.3175
531,2018-11-18,562.3562500000002,11726.916666666666,0.0,89.97700000000002,27.278012567242033,0.0,157.15625,54.26191666666666,24.949999999999992
531,2018-11-19,584.8604166666668,12258.791666666666,0.0,93.57766666666669,27.13873515379552,0.0,176.55208333333334,54.27108333333334,32.9
531,2018-11-20,585.7427083333334,12507.458333333334,0.0,93.71883333333335,26.639303396195828,0.0,182.8125,53.48683333333332,25.174999999999997
531,2018-11-21,564.4041666666666,11441.375,0.0,90.30466666666665,28.060604907384135,0.0,155.17708333333334,53.471166666666655,21.995000000000005
531,2018-11-22,560.8572916666666,11040.666666666666,0.0,89.73716666666665,28.896291535208217,0.0,138.94791666666666,55.10899999999999,8.66
531,2018-11-23,573.203125,11370.333333333334,0.0,91.71249999999999,28.676120102386328,0.0,130.6875,55.096374999999995,13.857499999999996
531,2018-11-24,548.2489583333335,11291.291666666666,0.0,87.71983333333336,27.619717183104488,0.0,146.90625,53.60899999999999,28.0775
531,2018-11-25,517.459375,11054.958333333334,0.0,82.7935,26.62589331144773,0.0,149.07291666666666,52.98429166666667,36.57500000000001
531,2018-11-26,483.96458333333334,10337.375,0.0,77.43433333333333,26.6310535462608,0.0,121.58333333333333,52.40754166666667,36.8375
531,2018-11-27,538.2989583333333,11265.208333333334,0.0,86.12783333333333,27.181245276447267,0.0,113.84375,51.10375,33.29000000000001
531,2018-11-28,508.4583333333335,10699.375,0.0,81.35333333333335,27.032237734550957,0.0,114.91666666666667,51.371333333333325,34.339999999999975
531,2018-11-29,543.4499999999999,11251.833333333334,0.0,86.952,27.473964983484173,0.0,120.36458333333333,52.91383333333335,35.0675
531,2018-11-30,573.0937499999999,11800.875,0.0,91.695,27.62463191288781,0.0,121.11458333333333,53.600375000000014,33.56750000000002
531,2018-12-01,563.5166666666668,11586.291666666666,0.0,90.16266666666668,27.66606202492649,0.0,120.41666666666667,54.09108333333333,33.68749999999999
531,2018-12-02,583.8447916666665,12179.75,0.0,93.41516666666665,27.267421662436053,0.0,134.71875,53.010875,38.097500000000004
531,2018-12-03,541.1416666666667,11406.375,0.0,86.58266666666667,26.986612140627987,0.0,117.13541666666667,51.580666666666666,37.002500000000005
531,2018-12-04,532.2145833333333,10756.958333333334,0.0,85.15433333333333,28.143773184282527,0.0,99.5,53.157833333333336,25.0625
531,2018-12-05,547.00625,11202.75,0.0,87.52099999999999,27.774911387085012,0.0,110.21875,53.73695833333334,25.865
531,2018-12-06,544.9614583333333,11217.208333333334,0.0,87.19383333333333,27.63541816021762,0.0,95.8125,53.43600000000001,29.06
531,2018-12-07,523.5937500000001,10712.291666666666,0.0,83.77500000000002,27.803348470409777,0.0,120.61458333333333,53.92633333333334,21.867500000000003
531,2018-12-08,540.6916666666666,10757.375,0.0,86.51066666666665,28.59093812900968,0.0,118.51041666666667,54.974416666666684,10.5875
531,2018-12-09,554.4958333333334,11285.25,0.0,88.71933333333334,27.949377567572224,0.0,116.85416666666667,54.73941666666668,25.429999999999996
531,2018-12-10,536.8083333333333,10869.375,0.0,85.88933333333333,28.093103201528248,0.0,85.40625,53.72095833333332,21.1175
531,2018-12-11,542.25,10939.625,0.0,86.76,28.195653415907767,0.0,89.13541666666667,54.334875000000004,20.322499999999998
531,2018-12-12,522.1687499999999,10546.333333333334,0.0,83.54699999999998,28.164005558804,0.0,200.26041666666666,53.473375000000004,16.745
531,2018-12-13,537.0697916666666,10752.458333333334,0.0,85.93116666666664,28.41240489900888,0.0,118.84375,54.93020833333333,17.825
531,2018-12-14,552.1593750000001,11277.666666666666,0.0,88.34550000000002,27.8503228634026,0.0,99.05208333333333,54.72754166666667,29.99
531,2018-12-15,520.5041666666667,10942.5,0.0,83.28066666666668,27.05781312669763,0.0,118.23958333333333,54.17745833333333,34.895
531,2018-12-16,557.521875,11363.791666666666,0.0,89.20350000000002,27.90767693258192,0.0,174.84375,54.33362500000001,29.51750000000001
531,2018-12-17,529.9885416666667,11139.666666666666,0.0,84.79816666666667,27.063210938513027,0.0,148.08333333333334,52.51720833333334,32.6075
531,2018-12-18,516.7364583333334,10396.208333333334,0.0,82.67783333333334,28.273473618854094,0.0,110.77083333333333,53.51058333333333,20.022500000000004
531,2018-12-19,558.8479166666666,11151.291666666666,0.0,89.41566666666667,28.507130184221307,0.0,107.27083333333333,53.967333333333336,21.305000000000003
531,2018-12-20,549.175,11216.416666666666,0.0,87.868,27.85105574418449,0.0,148.96875,54.08491666666666,29.80250000000001
531,2018-12-21,533.1645833333333,11160.833333333334,0.0,85.30633333333334,27.173758275467286,0.0,141.15625,52.31445833333334,43.2725
531,2018-12-22,466.77604166666674,9989.375,0.0,74.68416666666667,26.580018439731106,0.0,122.54166666666667,50.262791666666665,36.657500000000006
531,2018-12-23,513.2322916666666,10352.416666666666,0.0,82.11716666666666,28.20052985145712,0.0,112.67708333333333,53.750708333333336,21.575000000000003
531,2018-12-24,518.1739583333333,10470.916666666666,0.0,82.90783333333333,28.149839154350804,0.0,163.78125,53.56370833333333,21.575000000000003
531,2018-12-25,494.65000000000003,9976.291666666666,0.0,79.144,28.204208310536227,0.0,137.01041666666666,53.804375,12.1175
531,2018-12-26,531.3812499999999,10674.25,0.0,85.02099999999999,28.317433797066144,0.0,117.30208333333333,54.884583333333346,18.2675
531,2018-12-27,531.2625,10444.25,0.0,85.00200000000001,28.934563874859375,0.0,138.69791666666666,55.31458333333333,14.87
531,2018-12-28,551.2239583333334,11257.875,0.0,88.19583333333334,27.85202017538341,0.0,167.94791666666666,54.029875000000004,35.35999999999999
531,2018-12-29,510.04375,10502.916666666666,0.0,81.607,27.623744495576624,0.0,145.96875,52.28429166666667,30.882500000000004
531,2018-12-30,561.7364583333333,11126.166666666666,0.0,89.87783333333333,28.71918349074504,0.0,124.14583333333333,54.11549999999999,20.539999999999996
531,2018-12-31,522.6375000000002,10653.666666666666,0.0,83.62200000000001,27.905287498826702,0.0,151.90625,54.18000000000001,32.45750000000001
531,2019-01-01,501.56666666666666,10275.333333333334,0.0,80.25066666666667,27.76628549492852,0.0,134.66666666666666,52.380374999999994,32.66
531,2019-01-02,505.53333333333336,10058.25,0.0,80.88533333333334,28.589885030806666,0.0,98.16666666666667,54.539625,16.392500000000005
531,2019-01-03,505.62291666666664,10254.416666666666,0.0,80.89966666666666,28.0479308035291,0.0,164.86458333333334,53.136750000000006,23.164999999999996
531,2019-01-04,505.5125,10466.666666666666,0.0,80.882,27.47315545382165,0.0,192.88541666666666,52.834,32.585
531,2019-01-05,505.7708333333333,10417.125,0.0,80.92333333333333,27.61791847825362,0.0,128.64583333333334,52.343624999999996,29.99749999999999
531,2019-01-06,505.43333333333334,10349.958333333334,0.0,80.86933333333333,27.778597605733786,0.0,124.75,53.00974999999999,28.257499999999997
531,2019-01-07,476.94479166666673,9327.125,0.0,76.31116666666668,29.08743001296994,0.0,99.8125,54.791083333333326,13.519999999999998
531,2019-01-08,583.3104166666666,11758.541666666666,0.0,93.32966666666665,28.218329966986172,0.0,164.01041666666666,53.27712500000001,30.612499999999997
531,2019-01-09,561.9531250000001,11572.875,0.0,89.91250000000002,27.62128419004209,0.0,195.94791666666666,51.54120833333332,33.23
531,2019-01-10,540.971875,11072.208333333334,0.0,86.5555,27.792363152111328,0.0,188.70833333333334,52.06541666666666,22.849999999999998
531,2019-01-11,562.8593749999999,10873.458333333334,0.0,90.05749999999999,29.44538569643972,0.0,140.48958333333334,53.808541666666656,7.010000000000002
531,2019-01-12,582.559375,11363.541666666666,0.0,93.2095,29.161611834265283,0.0,169.57291666666666,55.445750000000004,8.487499999999999
531,2019-01-13,570.8406249999999,11129.666666666666,0.0,91.33449999999999,29.175462774042348,0.0,162.16666666666666,55.19016666666667,5.862500000000001
531,2019-01-14,577.8427083333333,11314.125,0.0,92.45483333333333,29.051843949365157,0.0,171.33333333333334,54.459333333333326,8.3225
531,2019-01-15,598.1177083333334,11911.208333333334,0.0,95.69883333333335,28.563793045649117,0.0,303.5520833333333,54.328624999999995,22.377499999999998
531,2019-01-16,584.3625000000001,11734.833333333334,10.916666666666666,93.49800000000002,28.326339139882688,0.0,422.6770833333333,53.69691666666666,26.825000000000003
531,2019-01-17,596.8864583333333,11195.791666666666,87.83333333333333,95.50183333333332,30.32647657477946,0.0,259.2604166666667,55.08208333333334,7.047499999999999
531,2019-01-18,601.3645833333334,11830.333333333334,110.33333333333333,96.21833333333333,28.915180227616393,0.0,247.3125,54.54370833333332,22.865
531,2019-01-19,600.7541666666667,11453.458333333334,60.416666666666664,96.12066666666666,29.83631538994166,0.0,221.02083333333334,54.55812500000001,0.035000000000000364
531,2019-01-20,603.0927083333333,11464.291666666666,41.208333333333336,96.49483333333335,29.92415454569684,0.0,473.96875,52.657916666666665,-0.10749999999999994
531,2019-01-21,486.6604166666668,9326.708333333334,114.08333333333333,77.86566666666668,29.681282733428343,0.0,629.375,52.36954166666666,-2.1625
531,2019-01-22,542.4781249999999,10490.291666666666,52.083333333333336,86.79649999999998,29.415735034774208,0.0,660.625,55.167416666666675,2.0749999999999997
531,2019-01-23,549.3479166666666,10988.75,64.04166666666667,87.89566666666666,28.437029379794986,0.0,288.2604166666667,53.88816666666667,23.5475
531,2019-01-24,504.53020833333335,10522.375,176.04166666666666,80.72483333333334,27.274602945970955,0.0,129.875,51.548125,35.3825
531,2019-01-25,539.4625,10891.208333333334,64.875,86.31400000000001,28.17540925593655,0.0,125.45833333333333,52.32745833333332,24.59
531,2019-01-26,525.9197916666666,10358.416666666666,119.70833333333333,84.14716666666666,28.880930144702504,0.0,111.60416666666667,54.04345833333332,11.674999999999999
531,2019-01-27,525.834375,10363.125,159.20833333333334,84.1335,28.8631199867318,0.0,123.20833333333333,53.684958333333334,17.9075
531,2019-01-28,487.10625000000005,9604.375,175.20833333333334,77.93700000000001,28.849589054467366,0.0,121.29166666666667,53.94145833333334,4.8725
531,2019-01-29,475.659375,9602.833333333334,199.0,76.1055,28.1761536851103,0.0,154.04166666666666,53.563624999999995,18.589999999999996
531,2019-01-30,473.1781249999999,9672.5,140.75,75.70849999999999,27.827292851296626,0.0,117.9375,52.42341666666666,17.326086956521742
531,2019-01-31,477.72187499999995,9463.916666666666,112.75,76.43549999999999,28.713706611515665,0.0,98.27083333333333,53.42716666666666,5.787499999999999
531,2019-02-01,505.8583333333333,10007.833333333334,80.54166666666667,80.93733333333333,28.752385492475334,0.0,120.67708333333333,54.06999999999999,10.842500000000001
531,2019-02-02,481.32604166666687,9727.75,58.208333333333336,77.01216666666669,28.145696250560405,0.0,115.58333333333333,53.32966666666667,11.6075
531,2019-02-03,277.7708333333333,6026.916666666667,429.625,44.44333333333333,26.21660755683991,0.0,95.22916666666667,52.28016666666667,18.7175
531,2019-02-04,115.59375,2643.7916666666665,689.5833333333334,18.495,24.8709378102788,0.0,86.90625,51.21541666666667,31.617499999999996
531,2019-02-05,216.70416666666662,4995.833333333333,371.25,34.67266666666666,24.674272588267996,0.0,116.70833333333333,50.885875000000006,36.7925
531,2019-02-06,281.14270833333336,6223.375,409.25,44.98283333333334,25.69720512159578,0.0,101.70833333333333,52.32004166666667,19.549999999999997
531,2019-02-07,403.2927083333334,8603.416666666666,228.16666666666666,64.52683333333334,26.66456182217659,0.0,102.3125,53.80174999999999,28.9175
531,2019-02-08,492.046875,10426.375,72.20833333333333,78.72749999999999,26.84467651149129,0.0,140.66666666666666,52.33166666666667,34.902499999999996
531,2019-02-09,393.02708333333334,8106.916666666667,224.79166666666666,62.88433333333333,27.57730405963358,0.0,127.53125,54.387791666666665,19.9175
531,2019-02-10,501.08125,10080.083333333334,109.625,80.173,28.27672235265912,0.0,109.71875,54.99945833333334,18.634999999999998
531,2019-02-11,510.71041666666673,10232.375,102.625,81.71366666666667,28.391171031217645,0.0,110.10416666666667,54.616875,13.639999999999999
531,2019-02-12,531.6072916666666,10384.666666666666,90.45833333333333,85.05716666666666,29.119465982832597,0.0,101.66666666666667,54.7835,7.272499999999998
531,2019-02-13,537.978125,10909.916666666666,82.70833333333333,86.0765,28.049700053086262,0.0,129.70833333333334,52.059666666666665,27.462499999999995
531,2019-02-14,490.7135416666666,10189.375,62.208333333333336,78.51416666666665,27.39463604176463,0.0,128.15625,52.79,24.447500000000005
531,2019-02-15,523.8458333333334,10905.458333333334,100.58333333333333,83.81533333333334,27.324020909508874,0.0,141.54166666666666,52.06625,33.777499999999996
531,2019-02-16,510.0010416666667,10462.166666666666,138.91666666666666,81.60016666666667,27.72901653909059,0.0,155.30208333333334,52.68516666666667,27.83
531,2019-02-17,511.53541666666644,10182.791666666666,170.54166666666666,81.84566666666663,28.575503231895848,0.0,160.875,54.13958333333333,12.957500000000003
531,2019-02-18,495.8729166666665,9808.208333333334,185.08333333333334,79.33966666666666,28.758467857845822,0.0,180.47916666666666,54.25545833333334,12.1025
531,2019-02-19,485.11979166666674,9588.75,179.375,77.61916666666669,28.77875720607193,0.0,124.61458333333333,55.502125,8.8925
531,2019-02-20,495.79375000000005,9931.291666666666,205.20833333333334,79.327,28.397515743588237,0.0,129.13541666666666,55.35716666666667,12.679999999999998
531,2019-02-21,496.31041666666675,10264.708333333334,228.08333333333334,79.40966666666668,27.503743848596667,0.0,164.13541666666666,53.47654166666666,33.589999999999996
531,2019-02-22,506.996875,10467.583333333334,213.875,81.1195,27.55141403818137,0.0,187.45833333333334,54.70679166666665,29.22499999999999
531,2019-02-23,497.02812500000005,10176.583333333334,265.625,79.5245,27.782032126450435,0.0,157.5,55.119541666666656,23.12
531,2019-02-24,495.00312499999995,10251.458333333334,241.66666666666666,79.20049999999999,27.466753358262032,0.0,175.55208333333334,52.85154166666666,34.925000000000004
531,2019-02-25,508.7822916666666,10389.666666666666,100.875,81.40516666666664,27.855785579555537,0.0,159.70833333333334,51.89374999999999,26.9525
531,2019-02-26,514.1687499999999,10015.333333333334,134.54166666666666,82.26699999999998,29.20285468531584,0.0,132.48958333333334,54.53691666666668,11.292499999999999
531,2019-02-27,498.44895833333334,9658.208333333334,179.25,79.75183333333334,29.35683024010952,0.0,102.75,55.16329166666666,4.917500000000001
531,2019-02-28,507.49270833333327,10101.0,151.33333333333334,81.19883333333333,28.5792267026642,0.0,77.98958333333333,53.97104166666666,8.72
531,2019-03-01,516.1864583333332,10367.0,181.29166666666666,82.58983333333333,28.32295396115344,0.0,72.35416666666667,54.666875000000005,13.872500000000002
531,2019-03-02,522.278125,10665.708333333334,218.0,83.56450000000001,27.854615697894737,0.0,85.23958333333333,53.68595833333334,22.3175
531,2019-03-03,493.56145833333335,10178.666666666666,227.54166666666666,78.96983333333334,27.582611627123182,0.0,79.34375,53.331375,26.907500000000002
531,2019-03-04,507.9572916666666,10441.041666666666,166.75,81.27316666666665,27.673775149483536,0.0,73.84375,52.40166666666667,24.544999999999998
531,2019-03-05,522.8197916666666,10479.833333333334,153.79166666666666,83.65116666666665,28.378058635766042,0.0,56.677083333333336,52.6715,14.277500000000003
531,2019-03-06,513.1270833333333,10158.083333333334,156.08333333333334,82.10033333333332,28.734140059503787,0.0,43.770833333333336,53.35970833333334,12.620000000000003
531,2019-03-07,510.4489583333334,10163.083333333334,126.5,81.67183333333334,28.570107411492028,0.0,31.625,53.650625,11.765
531,2019-03-08,521.5229166666667,10574.5,170.08333333333334,83.44366666666666,28.054245505434984,0.0,30.010416666666668,53.884833333333326,20.0975
531,2019-03-09,514.1854166666666,10082.458333333334,178.83333333333334,82.26966666666667,29.009373988376396,0.0,26.25,54.099500000000006,24.53750000000001
531,2019-03-10,521.1083333333332,10596.583333333334,204.125,83.37733333333333,27.97352514044097,0.0,39.6875,53.880874999999996,29.6375
531,2019-03-11,493.8489583333333,10287.083333333334,180.95833333333334,79.01583333333333,27.307813111777175,0.0,83.63541666666667,52.90812499999999,37.655
531,2019-03-12,518.4145833333333,10686.916666666666,131.41666666666666,82.94633333333333,27.593692800646686,0.0,88.30208333333333,53.817874999999994,29.2175
531,2019-03-13,517.4354166666668,10945.083333333334,142.20833333333334,82.78966666666669,26.891938954071215,0.0,44.677083333333336,54.48025000000001,28.16
531,2019-03-14,520.7041666666667,12320.958333333334,186.08333333333334,83.31266666666667,24.039841609092004,0.0,50.291666666666664,53.53954166666667,38.9975
531,2019-03-15,518.6531249999999,12468.625,215.91666666666666,82.9845,23.661565404164453,0.0,77.39583333333333,52.48633333333334,47.847500000000004
531,2019-03-16,530.6614583333334,12131.625,170.25,84.90583333333335,24.881903802275275,0.0,61.1875,52.48095833333334,35.31499999999999
531,2019-03-17,542.9322916666666,12077.708333333334,161.5,86.86916666666666,25.570909374478923,0.0,27.822916666666668,53.33129166666669,25.820000000000007
531,2019-03-18,538.0645833333332,12105.083333333334,133.83333333333334,86.09033333333332,25.284342293067873,0.0,22.53125,53.935,26.629999999999995
531,2019-03-19,531.3052083333332,11639.166666666666,140.375,85.00883333333331,25.966129820887325,0.0,21.614583333333332,54.28333333333333,25.294999999999998
531,2019-03-20,535.603125,12326.458333333334,207.16666666666666,85.6965,24.716662539929352,0.0,24.510416666666668,54.24508333333335,31.287500000000005
531,2019-03-21,560.2125,12871.291666666666,171.45833333333334,89.63399999999999,24.758008131791996,0.0,25.125,53.45866666666666,37.714999999999996
531,2019-03-22,552.8989583333333,12524.625,172.125,88.46383333333333,25.1111196914301,0.0,25.166666666666668,51.6465,34.90842105263158
531,2019-03-23,551.2104166666667,12414.0,114.375,88.19366666666667,25.257520435037506,0.0,19.145833333333332,52.36854166666666,34.61
531,2019-03-24,535.56875,12335.583333333334,166.66666666666666,85.691,24.696793743708923,0.0,20.479166666666668,53.70141666666668,38.38249999999999
531,2019-03-25,532.8156250000001,12153.875,130.625,85.2505,24.937173372346958,0.0,16.354166666666668,53.38195833333334,31.167500000000004
531,2019-03-26,514.7447916666666,11799.666666666666,129.33333333333334,82.35916666666665,24.81459891463506,0.0,14.104166666666666,54.02216666666667,29.465
531,2019-03-27,529.909375,12212.208333333334,139.0,84.78549999999998,24.682687022549153,0.0,15.0,54.844125,33.275000000000006
531,2019-03-28,550.4364583333332,12739.083333333334,113.0,88.06983333333332,24.57842508673003,0.0,17.791666666666668,54.24683333333334,40.16
531,2019-03-29,547.2770833333334,12915.541666666666,133.41666666666666,87.56433333333334,24.10347592102108,0.0,23.1875,53.691624999999995,42.117894736842096
531,2019-03-30,565.4479166666666,13232.5,137.33333333333334,90.47166666666666,24.307245287276693,0.0,22.166666666666668,53.63558333333333,41.04090909090908
531,2019-03-31,563.490625,13347.5,120.375,90.1585,24.014403485359303,0.0,42.020833333333336,51.709083333333346,46.47200000000001
531,2019-04-01,521.6687499999999,11995.666666666666,92.41666666666667,83.46699999999998,24.73748080904215,0.0,20.197916666666668,53.278875000000006,32.255
531,2019-04-02,542.7770833333333,12777.041666666666,106.95833333333333,86.84433333333332,24.16441189003279,0.0,17.479166666666668,53.56533333333334,38.074999999999996
531,2019-04-03,547.0854166666667,12983.291666666666,147.54166666666666,87.53366666666666,23.96930063425535,0.0,18.395833333333332,52.87995833333332,41.465
531,2019-04-04,572.2510416666668,12916.583333333334,167.66666666666666,91.56016666666669,25.20136007597899,0.0,13.916666666666666,54.04970833333334,33.89
531,2019-04-05,590.5010416666665,13281.166666666666,267.8333333333333,94.48016666666665,25.29120251996352,0.0,13.802083333333334,55.187625000000004,31.9475
531,2019-04-06,590.9697916666668,13591.958333333334,229.54166666666666,94.5551666666667,24.73251523061533,0.0,15.25,54.36429166666667,39.222500000000004
531,2019-04-07,590.8979166666667,13937.291666666666,269.0416666666667,94.54366666666667,24.116768138038935,0.0,18.041666666666668,54.04966666666667,41.44250000000001
531,2019-04-08,573.3333333333331,13399.416666666666,240.70833333333334,91.7333333333333,24.339202162614864,0.0,19.96875,52.83025,40.413043478260875
531,2019-04-09,591.5677083333334,13540.625,240.29166666666666,94.65083333333332,24.851395812498396,0.0,12.239583333333334,51.81337500000001,31.820000000000007
531,2019-04-10,590.5916666666666,13468.291666666666,223.08333333333334,94.49466666666666,24.94364056729953,0.0,9.75,52.677458333333334,34.3025
531,2019-04-11,588.4552083333334,13690.458333333334,268.6666666666667,94.15283333333335,24.45008994758109,0.0,9.479166666666666,53.828624999999995,36.4175
531,2019-04-12,571.5916666666666,13735.666666666666,313.2916666666667,91.45466666666667,23.671249524757116,0.0,11.927083333333334,53.87879166666667,46.5425
531,2019-04-13,548.0656250000001,13470.083333333334,290.8333333333333,87.6905,23.14447421291628,0.0,16.822916666666668,52.05762500000001,59.09000000000001
531,2019-04-14,590.1239583333333,13780.041666666666,242.79166666666666,94.41983333333333,24.360026364115573,0.0,8.15625,53.05983333333333,43.38499999999999
531,2019-04-15,591.8260416666666,13561.583333333334,218.75,94.69216666666665,24.82382563747268,0.0,5.083333333333333,51.324625000000005,41.62181818181822
531,2019-04-16,592.3364583333334,13483.25,226.375,94.77383333333334,24.9895775906114,0.0,3.71875,52.90920833333333,44.52500000000004
531,2019-04-17,585.6166666666667,13841.291666666666,225.83333333333334,93.69866666666667,24.06699378771048,0.0,4.1875,53.77420833333333,45.13250000000003
531,2019-04-18,515.7135416666666,12006.208333333334,386.375,82.51416666666667,24.433613411232848,0.0,3.78125,53.29037499999999,46.08500000000006
531,2019-04-19,589.4093750000001,14152.708333333334,179.33333333333334,94.30550000000001,23.6898614443643,0.0,6.1875,51.58716666666667,55.82000000000003
531,2019-04-20,591.421875,13594.333333333334,191.25,94.6275,24.747111043510774,0.0,1.2291666666666667,52.60604166666668,45.39500000000003
531,2019-04-21,578.9739583333333,14046.708333333334,210.91666666666666,92.63583333333332,23.446040084025217,0.0,4.083333333333333,53.53916666666667,53.750000000000036
531,2019-04-22,555.9947916666667,13697.125,269.625,88.95916666666668,23.09012808598317,0.0,3.4375,53.36158333333335,55.87250000000003
531,2019-04-23,586.2385416666667,14346.625,276.9166666666667,93.79816666666667,23.243935335643208,0.0,2.0833333333333335,53.30866666666666,54.37250000000005
531,2019-04-24,589.9177083333333,13801.166666666666,228.125,94.38683333333333,24.31423839218504,0.0,0.8125,52.26629166666668,48.31250000000002
531,2019-04-25,592.278125,13863.5,257.375,94.76450000000001,24.301766516692513,0.0,0.25,53.61824999999999,47.15000000000004
531,2019-04-26,504.83437499999997,11832.0,411.2083333333333,80.7735,24.27033640234111,0.0,0.3854166666666667,52.54324999999999,45.575000000000045
531,2019-04-27,589.090625,13551.083333333334,191.75,94.25450000000001,24.728235788344104,0.0,0.2604166666666667,50.86908333333333,43.55000000000005
531,2019-04-28,583.3083333333333,13308.208333333334,211.58333333333334,93.32933333333332,24.932373712547918,0.0,0.25,53.36312499999999,42.12500000000005
531,2019-04-29,591.5052083333334,13548.666666666666,272.5833333333333,94.64083333333333,24.83402150324345,0.0,0.34375,54.946208333333324,43.07750000000005
531,2019-04-30,587.23125,13719.791666666666,271.4166666666667,93.95700000000001,24.347068635638905,0.0,0.8333333333333334,54.508416666666676,45.04250000000005
531,2019-05-01,590.9895833333334,13584.083333333334,227.04166666666666,94.55833333333334,24.747682004265613,0.0,0.53125,54.432125000000006,41.57750000000002
531,2019-05-02,591.2479166666668,13661.208333333334,242.29166666666666,94.59966666666668,24.618724424490683,0.0,0.4479166666666667,53.72658333333334,43.43000000000004
531,2019-05-03,580.9322916666666,13714.791666666666,218.08333333333334,92.94916666666667,24.09468987508418,0.0,0.7083333333333334,53.37200000000001,48.05750000000006
531,2019-05-04,582.5625000000001,13953.916666666666,182.45833333333334,93.21000000000001,23.748240488035023,0.0,0.96875,52.350458333333336,51.47750000000005
531,2019-05-05,581.9218750000001,14263.5,208.33333333333334,93.10750000000002,23.207246460955123,0.0,1.0208333333333333,52.77966666666666,53.49500000000004
531,2019-05-06,572.6020833333333,14436.5,230.95833333333334,91.61633333333333,22.561919560566,0.0,1.3541666666666667,53.140874999999994,59.02250000000006
531,2019-05-07,387.234375,9739.125,446.0833333333333,61.957499999999996,22.61720845686856,0.0,0.8333333333333334,52.548166666666674,54.792500000000054
531,2019-05-08,566.7020833333333,13619.791666666666,140.45833333333334,90.67233333333333,23.66842628425749,0.0,0.3229166666666667,52.68041666666668,45.29750000000004
531,2019-05-09,536.3802083333334,12816.625,277.5416666666667,85.82083333333334,23.805872594405923,0.0,0.21875,54.59600000000001,49.75250000000006
531,2019-05-10,591.5677083333334,14009.583333333334,158.91666666666666,94.65083333333335,24.019517455809023,0.0,0.7604166666666666,53.36087499999999,53.390000000000036
531,2019-05-11,588.446875,13921.0,127.29166666666667,94.1515,24.044838545782152,0.0,0.6145833333333334,53.09174999999999,50.555000000000064
531,2019-05-12,591.3916666666668,14004.166666666666,168.625,94.62266666666667,24.021657344044435,0.0,0.3958333333333333,53.56641666666666,50.05250000000004
531,2019-05-13,588.6437500000001,13993.833333333334,169.20833333333334,94.183,23.92769575586866,0.0,0.6979166666666666,53.19804166666666,50.532500000000056
531,2019-05-14,590.0916666666668,13691.375,165.625,94.41466666666669,24.516442630650488,0.0,0.22916666666666666,52.85687499999998,44.24750000000004
531,2019-05-15,578.6583333333333,13881.083333333334,200.5,92.58533333333332,23.712857325817104,0.0,0.14583333333333334,52.84745833333333,50.720000000000056
531,2019-05-16,580.9895833333333,14069.291666666666,176.5,92.95833333333331,23.48989907590309,0.0,0.2708333333333333,52.90595833333334,51.500000000000036
531,2019-05-17,569.6291666666667,14102.458333333334,243.29166666666666,91.14066666666668,22.976423683026113,0.0,0.3229166666666667,52.312208333333324,55.917500000000075
531,2019-05-18,572.115625,14145.791666666666,204.125,91.53850000000001,23.00602509138466,0.0,0.3229166666666667,52.74979166666666,54.8834782608696
531,2019-05-19,486.7541666666668,12290.416666666666,302.7083333333333,77.88066666666667,22.528283836774364,0.0,0.2708333333333333,49.714375,58.00250000000003
531,2019-05-20,0.0,48.958333333333336,627.125,0.0,0.0,0.0,0.21875,51.35479166666667,66.99500000000003
531,2019-05-21,107.38645833333334,2669.25,298.3333333333333,17.181833333333334,22.88470433590376,0.0,0.0,50.72300000000001,55.17500000000003
531,2019-05-22,476.3937500000001,12122.0,81.66666666666667,76.22300000000001,22.35511011315515,0.0,0.1875,52.449125000000016,56.49500000000004
531,2019-05-23,542.271875,13526.958333333334,88.375,86.76350000000001,22.803523942928784,0.0,0.4166666666666667,53.23470833333334,59.45750000000006
531,2019-05-24,582.6677083333335,14077.416666666666,98.95833333333333,93.22683333333337,23.54415036543953,0.0,1.0,52.78183333333333,57.59000000000006
531,2019-05-25,506.1802083333332,12308.958333333334,260.125,80.9888333333333,23.392083015983157,0.0,0.5520833333333334,53.875458333333334,55.04750000000002
531,2019-05-26,556.4802083333333,14168.625,120.04166666666667,89.03683333333333,22.341228724754718,0.0,1.0,52.14745833333333,65.64500000000004
531,2019-05-27,549.16875,13838.958333333334,135.66666666666666,87.867,22.57290491818086,0.0,1.0,52.19875,56.66000000000003
531,2019-05-28,580.4208333333333,13662.083333333334,59.125,92.86733333333333,24.166352181117652,0.0,0.08333333333333333,52.67150000000001,48.25250000000006
531,2019-05-29,570.7249999999999,13793.041666666666,135.70833333333334,91.31599999999999,23.53704222841831,0.0,0.16666666666666666,52.15895833333334,52.20500000000004
531,2019-05-30,565.2041666666667,14291.333333333334,185.08333333333334,90.43266666666666,22.49663923162445,0.0,0.4791666666666667,51.83220833333334,61.17500000000005
531,2019-05-31,536.8489583333334,13411.75,205.33333333333334,85.89583333333334,22.769406115180928,0.0,0.375,51.426750000000006,55.49750000000003
