ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
531,2019-06-01,574.8979166666667,14135.333333333334,157.0,91.98366666666666,23.135011432147966,0.0,0.23958333333333334,52.43629166666667,54.21500000000004
531,2019-06-02,574.1072916666667,14389.0,195.83333333333334,91.85716666666667,22.69590412187937,0.0,0.7916666666666666,52.02133333333333,61.95500000000005
531,2019-06-03,576.3812499999999,13941.25,200.79166666666666,92.22099999999999,23.517609088735462,0.0,0.3125,51.88279166666666,52.34000000000005
531,2019-06-04,504.9239583333333,12376.875,339.2916666666667,80.78783333333332,23.205985218289037,0.0,0.0,53.038458333333345,52.74090909090914
531,2019-06-05,581.6635416666667,14430.208333333334,317.7916666666667,93.06616666666666,22.928955954185614,0.0,0.0,53.22187500000001,56.427500000000016
531,2019-06-06,581.009375,15053.291666666666,343.6666666666667,92.9615,21.955164810298964,0.0,0.3958333333333333,51.85070833333333,63.275000000000084
531,2019-06-07,574.521875,14926.833333333334,372.6666666666667,91.92350000000002,21.893939989225224,0.0,0.5520833333333334,52.51737500000001,63.48500000000005
531,2019-06-08,575.08125,14847.916666666666,291.9583333333333,92.01299999999999,22.0317362845517,0.0,0.6458333333333334,53.753499999999995,62.00750000000006
531,2019-06-09,565.5593750000002,14859.0,349.9166666666667,90.48950000000002,21.6507856840411,0.0,0.4479166666666667,53.71808333333334,63.95750000000003
531,2019-06-10,559.4239583333332,14807.291666666666,350.2916666666667,89.50783333333331,21.490695403916042,0.0,0.7708333333333334,53.487458333333336,68.05250000000002
531,2019-06-11,544.8937500000001,13970.416666666666,298.6666666666667,87.18299999999999,22.18643405708491,0.0,0.5104166666666666,52.39012499999999,62.49500000000004
531,2019-06-12,557.4875000000001,14377.75,345.7083333333333,89.19800000000002,22.05612650913159,0.0,0.2708333333333333,53.60220833333333,62.56086956521744
531,2019-06-13,563.3562500000002,14132.375,372.5833333333333,90.13700000000003,22.67529792704105,0.0,0.1875,53.04725000000001,59.59250000000003
531,2019-06-14,538.6885416666665,13487.25,486.5416666666667,86.19016666666666,22.71953131918828,0.0,0.0625,52.36870833333332,59.802500000000016
531,2019-06-15,570.5166666666665,14591.833333333334,428.75,91.28266666666666,22.2404470917903,0.0,0.4791666666666667,53.654875,65.02250000000002
531,2019-06-16,575.6135416666666,14922.875,416.0833333333333,92.09816666666666,21.941359799506163,0.0,0.8333333333333334,52.181166666666655,63.75500000000003
531,2019-06-17,568.2947916666666,14862.583333333334,308.75,90.92716666666666,21.750257906693353,0.0,0.6354166666666666,52.63158333333334,63.072500000000055
531,2019-06-18,562.275,14974.166666666666,271.5416666666667,89.96399999999998,21.359503311258273,0.0,0.4270833333333333,52.99125,65.00000000000004
531,2019-06-19,565.5854166666667,15078.541666666666,232.70833333333334,90.49366666666667,21.336535386471763,0.0,0.7395833333333334,52.796666666666674,67.26500000000004
531,2019-06-20,574.6718750000001,14569.583333333334,163.04166666666666,91.94750000000002,22.43664151199703,0.0,0.3645833333333333,51.00566666666666,63.79250000000005
531,2019-06-21,561.540625,14526.875,229.04166666666666,89.84649999999999,21.988419775129426,0.0,0.2708333333333333,51.66224999999999,67.16750000000005
531,2019-06-22,569.2697916666667,14810.791666666666,191.20833333333334,91.08316666666667,21.86376261631674,0.0,0.6770833333333334,52.84433333333334,70.25000000000003
531,2019-06-23,569.4062499999999,15029.375,244.70833333333334,91.10499999999999,21.550946410501652,0.0,0.9375,52.835125,73.19750000000003
531,2019-06-24,388.5833333333333,10482.583333333334,264.75,62.17333333333334,21.0863244058266,0.0,0.8541666666666666,52.990208333333335,67.24250000000005
531,2019-06-25,125.49583333333334,3351.2916666666665,234.83333333333334,20.079333333333334,21.301104259137233,0.0,0.21875,52.469,65.70500000000003
531,2019-06-26,172.46770833333332,4667.791666666667,200.5,27.59483333333333,21.017515011262162,0.0,0.375,51.89566666666667,68.90750000000004
531,2019-06-27,221.93958333333333,6299.125,46.416666666666664,35.510333333333335,20.04193169465777,0.0,0.4375,51.89870833333333,74.58500000000002
531,2019-06-28,471.1145833333333,13355.833333333334,218.04166666666666,75.37833333333333,20.065066112393666,0.0,0.84375,52.80816666666666,74.60750000000006
531,2019-06-29,529.4020833333332,14146.083333333334,149.54166666666666,84.70433333333331,21.287980894790266,0.0,0.9166666666666666,53.752416666666655,70.13000000000002
531,2019-06-30,488.36249999999995,13030.041666666666,154.70833333333334,78.13799999999999,21.31972221245135,0.0,0.3229166666666667,52.24458333333334,66.46250000000003
531,2019-07-01,523.4010416666667,14229.541666666666,186.25,83.74416666666667,20.923229024222888,0.0,0.6354166666666666,53.51212499999999,70.32500000000006
531,2019-07-02,516.9854166666667,14286.875,160.0,82.71766666666667,20.583825213506955,0.0,0.8854166666666666,52.841333333333324,75.07250000000003
531,2019-07-03,530.6427083333334,14766.166666666666,199.95833333333334,84.90283333333333,20.441815902814618,0.0,0.6354166666666666,53.038624999999996,75.06500000000004
531,2019-07-04,527.0385416666664,14601.25,201.625,84.32616666666664,20.532289389702164,0.0,0.9166666666666666,53.10033333333333,74.13500000000005
531,2019-07-05,538.38125,14903.916666666666,226.375,86.141,20.54823627178538,0.0,1.0,54.203750000000014,75.77913043478266
531,2019-07-06,512.2895833333333,14420.583333333334,150.08333333333334,81.96633333333334,20.207739491775836,0.0,1.0,52.77495833333332,71.96000000000002
531,2019-07-07,512.6999999999999,14007.666666666666,160.75,82.032,20.820087809056943,0.0,0.7604166666666666,52.282666666666664,66.9434782608696
531,2019-07-08,524.240625,14205.166666666666,196.54166666666666,83.87850000000002,20.992752086975397,0.0,0.3541666666666667,53.25020833333332,65.61304347826092
531,2019-07-09,531.4760416666667,14526.083333333334,224.625,85.03616666666666,20.812305797138862,0.0,0.625,53.65341666666668,73.45400000000004
531,2019-07-10,533.3208333333334,14778.875,250.91666666666666,85.33133333333335,20.527318037476547,0.0,0.96875,53.57679166666666,72.52347826086962
531,2019-07-11,532.365625,14492.125,205.29166666666666,85.17850000000001,20.89599096204548,0.0,0.9375,53.55250000000001,71.3545454545455
531,2019-07-12,528.6604166666666,14365.041666666666,247.20833333333334,84.58566666666665,20.93413120490233,0.0,0.6458333333333334,52.94045833333333,71.09750000000004
531,2019-07-13,522.1114583333334,14244.916666666666,132.95833333333334,83.53783333333335,20.849149781988512,0.0,0.65625,52.660666666666664,73.66250000000005
531,2019-07-14,539.7031249999999,14665.458333333334,208.5,86.35249999999998,20.933619708725995,0.0,0.7916666666666666,52.38712499999999,70.85000000000001
531,2019-07-15,536.1822916666666,14560.125,194.29166666666666,85.78916666666665,20.947509739308934,0.0,0.4791666666666667,53.02254166666666,69.14000000000003
531,2019-07-16,538.8385416666665,14652.375,93.66666666666667,86.21416666666664,20.918746877876256,0.0,0.3229166666666667,52.99937500000001,70.55272727272732
531,2019-07-17,528.340625,14524.791666666666,58.333333333333336,84.53450000000001,20.69136451326038,0.0,1.0,52.693250000000006,76.90250000000005
531,2019-07-18,528.7125,14605.0,183.41666666666666,84.594,20.592214566929133,0.0,0.40625,53.01966666666667,71.43500000000004
531,2019-07-19,478.2489583333332,13303.0,229.29166666666666,76.51983333333331,20.449819524313643,0.0,0.5416666666666666,52.93833333333333,79.01750000000003
531,2019-07-20,466.64166666666665,13409.125,347.625,74.66266666666667,19.795574634603096,0.0,1.0,52.174375,84.83750000000003
531,2019-07-21,494.0885416666667,14071.333333333334,131.95833333333334,79.05416666666667,19.9735181777175,0.0,1.0,51.06458333333333,81.17000000000003
531,2019-07-22,526.534375,14041.083333333334,56.833333333333336,84.24549999999999,21.330996799570304,0.0,0.9166666666666666,50.84966666666667,67.61750000000005
531,2019-07-23,514.3052083333333,13965.083333333334,152.375,82.28883333333332,20.948958128208645,0.0,0.25,52.00754166666666,68.10956521739132
531,2019-07-24,541.0447916666668,14383.333333333334,205.04166666666666,86.56716666666668,21.397287067883354,0.0,0.0,53.6925,66.92000000000004
531,2019-07-25,534.2520833333333,14303.166666666666,258.9166666666667,85.48033333333332,21.247070700155753,0.0,0.10416666666666667,54.529374999999995,68.03000000000003
531,2019-07-26,537.1885416666667,14697.458333333334,365.375,85.95016666666666,20.79072053510764,0.0,0.375,54.06679166666666,71.78000000000003
531,2019-07-27,522.9218749999999,14361.875,370.0416666666667,83.66749999999999,20.71145955727693,0.0,0.5833333333333334,54.18283333333333,72.04250000000006
531,2019-07-28,539.4947916666666,14864.458333333334,332.8333333333333,86.31916666666667,20.645395464666368,0.0,0.5416666666666666,53.80591666666666,73.62500000000004
531,2019-07-29,523.353125,14742.916666666666,302.0416666666667,83.73649999999999,20.192795586863742,0.0,0.6770833333333334,52.48016666666666,77.91500000000003
531,2019-07-30,509.6812499999999,14204.208333333334,223.29166666666666,81.54899999999999,20.411111803720136,0.0,0.53125,52.74879166666667,76.67000000000004
531,2019-07-31,511.62499999999994,13928.083333333334,162.29166666666666,81.85999999999999,20.895147394053975,0.0,0.23958333333333334,52.530375,72.90500000000003
531,2019-08-01,388.9166666666667,10528.791666666666,108.75,62.22666666666667,21.011790421239116,0.0,0.19791666666666666,53.017125000000014,69.46250000000003
531,2019-08-02,511.33541666666673,13762.833333333334,191.91666666666666,81.81366666666668,21.134066109005335,0.0,0.59375,53.94441666666666,67.41500000000003
531,2019-08-03,506.4437500000001,13600.041666666666,227.83333333333334,81.031,21.182441460044547,0.0,0.3645833333333333,53.47141666666666,71.99000000000007
531,2019-08-04,508.39062500000017,13431.208333333334,221.25,81.34250000000003,21.531162846790288,0.0,0.10416666666666667,53.516625000000005,67.34000000000005
531,2019-08-05,525.6885416666665,13148.166666666666,235.08333333333334,84.11016666666666,22.74303125541372,0.0,0.0,53.970291666666675,66.01250000000003
531,2019-08-06,522.709375,13914.541666666666,262.0,83.6335,21.368617326298327,0.0,0.0,53.16258333333334,68.83250000000004
531,2019-08-07,483.01874999999995,12996.125,243.33333333333334,77.28299999999999,21.14146837037963,0.0,0.0,52.418749999999996,71.54
531,2019-08-08,519.3541666666666,14232.583333333334,212.875,83.09666666666665,20.75701612887486,0.0,0.0625,51.61208333333334,73.64000000000003
531,2019-08-09,530.43125,14065.0,233.45833333333334,84.869,21.45232677153691,0.0,0.0,51.91862499999999,68.63000000000005
531,2019-08-10,542.7072916666666,13831.125,207.83333333333334,86.83316666666666,22.319948503325328,0.0,0.0,52.635,63.222500000000025
531,2019-08-11,544.5166666666667,14127.75,330.375,87.12266666666666,21.924172678278957,0.0,0.03125,53.3065,67.87250000000004
531,2019-08-12,538.6645833333333,14459.583333333334,379.8333333333333,86.18633333333334,21.190816043761828,0.0,0.3541666666666667,52.98962500000001,74.12750000000005
531,2019-08-13,542.3791666666667,14444.875,324.9583333333333,86.78066666666668,21.358672145349516,0.0,0.90625,52.70454166666667,70.16750000000003
531,2019-08-14,545.5114583333334,14240.375,346.2916666666667,87.28183333333335,21.790514731197582,0.0,0.0,52.73775,65.63000000000005
531,2019-08-15,545.1302083333334,14411.333333333334,332.375,87.22083333333333,21.51697045197838,0.0,0.0,53.591874999999995,65.79500000000004
531,2019-08-16,544.0468750000001,14587.625,367.125,87.04750000000001,21.214693782972443,0.0,0.0,53.97704166666666,68.28500000000004
531,2019-08-17,533.025,14389.666666666666,363.5,85.284,21.070841634042946,0.0,0.16666666666666666,52.98866666666666,71.17739130434786
531,2019-08-18,539.3229166666667,14490.583333333334,339.6666666666667,86.29166666666667,21.171325223660578,0.0,0.3125,52.80237499999999,70.55000000000005
531,2019-08-19,533.5656250000001,14369.166666666666,276.9583333333333,85.37050000000002,21.122304449631738,0.0,0.5729166666666666,52.497625,74.70500000000003
531,2019-08-20,529.1666666666666,14392.291666666666,295.1666666666667,84.66666666666667,20.914503809427305,0.0,0.1875,52.41774999999999,70.83500000000005
531,2019-08-21,544.9812500000002,14302.541666666666,266.2083333333333,87.19700000000003,21.674714065973124,0.0,0.0,52.945125,65.87750000000004
531,2019-08-22,534.8156250000001,14288.291666666666,348.9166666666667,85.57050000000001,21.291625464030865,0.0,0.0,51.915416666666665,69.65750000000004
531,2019-08-23,524.9864583333334,13780.166666666666,174.54166666666666,83.99783333333333,21.67098586485005,0.0,0.0,52.41783333333333,65.25500000000004
531,2019-08-24,544.2499999999999,14094.041666666666,261.5833333333333,87.07999999999998,21.96584549617598,0.0,0.0,53.62616666666667,59.78000000000004
531,2019-08-25,543.0729166666667,14279.833333333334,360.625,86.89166666666668,21.633164072682142,0.0,0.0,55.109999999999985,62.36000000000004
531,2019-08-26,537.8510416666668,14152.75,365.5833333333333,86.05616666666668,21.617537289082023,0.0,0.0,54.17045833333333,62.450000000000045
531,2019-08-27,537.3145833333334,14208.958333333334,385.5,85.97033333333334,21.510545552737177,0.0,0.0,52.86675,63.492500000000064
531,2019-08-28,541.7927083333334,14286.208333333334,301.3333333333333,86.68683333333334,21.572536607761762,0.0,0.0,53.01437500000001,67.43000000000005
531,2019-08-29,507.00208333333336,13849.625,143.29166666666666,81.12033333333333,20.823645771596304,0.0,0.0,51.08470833333333,66.29000000000003
531,2019-08-30,528.5708333333333,14014.833333333334,253.54166666666666,84.57133333333331,21.453605753031503,0.0,0.0,52.199249999999985,65.51913043478264
531,2019-08-31,545.0416666666666,14134.375,270.5416666666667,87.20666666666666,21.935024934286485,0.0,0.0,53.821916666666674,63.28250000000005
531,2019-09-01,544.153125,14219.291666666666,365.3333333333333,87.06450000000001,21.768484900208932,0.0,0.0,54.50945833333333,62.15750000000003
531,2019-09-02,543.9031249999999,14003.25,356.9583333333333,87.02449999999999,22.09417296728735,0.0,0.0,53.66974999999999,62.667500000000054
531,2019-09-03,535.0468749999999,13991.375,262.5,85.60749999999999,21.752865418576324,0.0,0.0,53.226791666666664,61.400000000000034
531,2019-09-04,505.93333333333334,13188.375,438.7916666666667,80.94933333333333,21.82162278858801,0.0,0.0,52.57583333333333,65.87913043478265
531,2019-09-05,544.0343750000001,14054.666666666666,333.75,87.04550000000002,22.018657170512764,0.0,0.0,53.57458333333333,59.09750000000003
531,2019-09-06,544.2270833333332,14086.791666666666,347.5,87.07633333333331,21.976225192235827,0.0,0.0,53.816583333333334,60.177500000000045
531,2019-09-07,533.90625,13795.875,340.375,85.425,22.01409275417471,0.0,0.0,52.687541666666675,59.45750000000004
531,2019-09-08,543.8791666666665,13861.666666666666,301.8333333333333,87.02066666666664,22.318860115827015,0.0,0.0,53.25020833333334,58.49000000000004
531,2019-09-09,538.78125,13093.75,255.66666666666666,86.205,23.406337708830545,0.0,0.0,54.580666666666666,50.555000000000064
531,2019-09-10,543.45625,13968.041666666666,300.125,86.95299999999999,22.13166581154003,0.0,0.0,54.889750000000014,69.66000000000005
531,2019-09-11,532.596875,14287.708333333334,383.9166666666667,85.21549999999999,21.20416015368688,0.0,0.0,53.71891666666667,70.29909090909095
531,2019-09-12,521.7958333333333,13305.041666666666,323.0,83.48733333333334,22.308450482951844,0.0,0.0,53.77583333333332,58.28000000000005
531,2019-09-13,543.7802083333335,13675.0,356.2083333333333,87.00483333333334,22.619400987710748,0.0,0.0,55.34050000000001,56.45000000000004
531,2019-09-14,543.0989583333334,13918.083333333334,348.5,86.89583333333334,22.196503886330934,0.0,0.0,54.44566666666668,65.00428571428576
531,2019-09-15,528.2833333333334,13647.875,81.875,84.52533333333334,22.018458510533286,0.0,0.0,53.06945833333334,62.19500000000004
531,2019-09-16,486.55520833333327,12760.041666666666,42.791666666666664,77.84883333333332,21.690275646195857,0.0,0.0,51.919250000000005,59.08250000000004
531,2019-09-17,496.34375,12871.291666666666,40.166666666666664,79.415,21.935395227104244,0.0,0.0,52.895999999999994,56.28500000000002
531,2019-09-18,538.4989583333333,13437.75,218.75,86.15983333333334,22.795196923984875,0.0,0.0,54.25058333333332,51.276363636363676
531,2019-09-19,543.6260416666667,13525.791666666666,271.6666666666667,86.98016666666668,22.862440956423786,0.0,0.0,54.86620833333334,51.057500000000054
531,2019-09-20,542.5510416666667,13837.375,376.2083333333333,86.8081666666667,22.303443936058844,0.0,0.0,54.30070833333334,57.64608695652179
531,2019-09-21,537.8052083333333,14088.083333333334,294.9583333333333,86.04883333333333,21.714914804375642,0.0,0.0,54.66075,63.54500000000004
531,2019-09-22,533.1229166666666,14176.125,422.75,85.29966666666667,21.39217069290013,0.0,0.0,53.51658333333334,66.03500000000003
531,2019-09-23,528.6468750000001,13993.458333333334,418.2916666666667,84.58350000000003,21.489467213846954,0.0,0.22916666666666666,52.39445833333334,71.33000000000003
531,2019-09-24,543.3364583333333,13814.125,383.375,86.93383333333334,22.37332358837623,0.0,0.0,51.90729166666665,59.71250000000003
531,2019-09-25,516.9729166666667,13292.958333333334,344.0833333333333,82.71566666666666,22.12234628714242,0.0,0.0,53.353541666666665,58.718260869565285
531,2019-09-26,544.55625,13766.625,244.70833333333334,87.129,22.50092138596061,0.0,0.0,52.05091666666666,59.65739130434789
531,2019-09-27,544.7229166666667,13804.958333333334,396.875,87.15566666666666,22.44530877593296,0.0,0.0,53.56791666666667,59.28500000000006
531,2019-09-28,543.3750000000001,13848.75,210.5,86.94000000000001,22.318968318440294,0.0,0.0,53.934625000000004,63.09500000000005
531,2019-09-29,543.3239583333333,13770.416666666666,230.04166666666666,86.93183333333332,22.443821837776227,0.0,0.0,53.097125000000005,53.240000000000045
531,2019-09-30,544.4145833333332,13501.083333333334,412.75,87.10633333333332,22.93750468069434,0.0,0.0,54.565124999999995,50.57000000000005
531,2019-10-01,544.3052083333334,13874.5,255.58333333333334,87.08883333333335,22.31568316025403,0.0,0.0,53.405624999999986,61.91750000000004
531,2019-10-02,517.5520833333334,13208.708333333334,87.125,82.80833333333332,22.288392574553615,0.0,0.0,51.162375,55.51250000000007
531,2019-10-03,543.56875,13192.708333333334,202.625,86.971,23.437190919857876,0.0,0.0,52.747666666666674,45.71000000000006
531,2019-10-04,544.4833333333333,13048.166666666666,183.25,87.11733333333333,23.73668863654749,0.0,0.0,53.344833333333334,46.775000000000055
531,2019-10-05,475.38645833333334,11538.416666666666,321.2916666666667,76.06183333333333,23.43611532910591,0.0,0.0,54.73525,42.507500000000036
531,2019-10-06,541.3093750000002,13099.708333333334,186.54166666666666,86.60950000000001,23.505471138034252,0.0,0.0,55.23124999999999,52.08636363636367
531,2019-10-07,540.8385416666666,13353.166666666666,129.70833333333334,86.53416666666665,23.039253394429945,0.0,0.0,53.40295833333334,56.02250000000004
531,2019-10-08,531.3395833333333,13195.875,166.16666666666666,85.01433333333334,22.904405075028702,0.0,0.0,53.603125,53.052500000000045
531,2019-10-09,532.6020833333333,12933.875,165.58333333333334,85.21633333333332,23.42390183937743,0.0,0.0,54.59470833333333,46.437500000000064
531,2019-10-10,539.4312500000002,13216.0,223.41666666666666,86.30900000000003,23.21780236392757,0.0,0.0,54.68558333333334,52.032500000000056
531,2019-10-11,542.1333333333334,13333.416666666666,306.75,86.74133333333334,23.128618779465967,0.0,0.0,54.416124999999994,52.54250000000004
531,2019-10-12,542.3510416666667,13342.625,289.2083333333333,86.77616666666668,23.121938214411,0.0,0.0,53.89645833333333,53.66750000000005
531,2019-10-13,540.9552083333333,13200.958333333334,244.66666666666666,86.55283333333333,23.309925428919826,0.0,0.0,53.6525,50.94500000000003
531,2019-10-14,538.4531249999999,13096.625,159.625,86.15249999999997,23.38694785393183,0.0,0.0,52.94062499999999,51.90000000000005
531,2019-10-15,541.5312500000001,13055.291666666666,254.08333333333334,86.64500000000001,23.59510870432488,0.0,0.0,53.382374999999996,46.535000000000046
531,2019-10-16,540.8406250000002,12997.833333333334,256.125,86.53450000000001,23.669189135689287,0.0,0.0,53.665166666666664,50.04500000000002
531,2019-10-17,475.5260416666666,11746.833333333334,130.375,76.08416666666665,23.02706233181046,0.0,0.0,50.66979166666666,46.20500000000006
531,2019-10-18,529.2520833333334,12844.083333333334,88.20833333333333,84.68033333333334,23.439292546070718,0.0,0.0,51.430375,47.36000000000004
531,2019-10-19,527.525,12629.208333333334,121.16666666666667,84.404,23.760302011540706,0.0,0.0,53.14183333333333,42.63500000000005
531,2019-10-20,532.5083333333333,12606.458333333334,35.958333333333336,85.20133333333334,24.028040411385255,0.0,0.0,53.125125,42.148571428571465
531,2019-10-21,528.9697916666667,12787.916666666666,114.75,84.63516666666666,23.529684910342876,0.0,0.0,53.97045833333334,42.56600000000004
531,2019-10-22,540.4864583333333,13060.333333333334,139.75,86.47783333333334,23.54049516719413,0.0,0.0,53.16141666666667,53.94500000000005
531,2019-10-23,539.0812500000001,13177.0,124.04166666666667,86.253,23.271411123548607,0.0,0.0,52.46254166666668,55.28260869565222
531,2019-10-24,538.778125,13010.916666666666,237.20833333333334,86.20450000000001,23.55521633275903,0.0,0.0,53.61716666666667,51.677272727272786
531,2019-10-25,541.875,12960.291666666666,145.125,86.7,23.78315013486708,0.0,0.0,54.08395833333332,47.12000000000004
531,2019-10-26,540.4760416666666,12900.166666666666,181.875,86.47616666666666,23.83231134233838,0.0,0.0,53.68075000000001,43.535000000000046
531,2019-10-27,526.6531249999999,12452.333333333334,98.66666666666667,84.2645,24.05796926446181,0.0,0.0,53.407833333333336,45.66500000000004
531,2019-10-28,522.709375,12922.583333333334,73.08333333333333,83.6335,23.008906847508563,0.0,0.0,52.592999999999996,51.49250000000006
531,2019-10-29,541.3260416666667,13128.666666666666,131.45833333333334,86.61216666666667,23.45434647093299,0.0,0.0,53.405041666666676,54.24000000000004
531,2019-10-30,541.4510416666667,13264.833333333334,170.41666666666666,86.63216666666668,23.21894238158958,0.0,0.0,54.088666666666676,55.165217391304374
531,2019-10-31,540.6750000000001,13344.041666666666,153.16666666666666,86.50800000000002,23.048036732998813,0.0,0.0,52.526708333333346,58.63250000000006
531,2019-11-01,521.8302083333334,12486.125,100.0,83.49283333333334,23.77314153432533,0.0,0.0,50.94041666666666,43.17058823529418
531,2019-11-02,503.1052083333334,11754.458333333334,234.375,80.49683333333334,24.346763122385013,0.0,0.0,54.33791666666667,35.85363636363643
531,2019-11-03,538.7135416666666,12511.125,108.875,86.19416666666667,24.493258569317753,0.0,0.0,53.43391666666667,39.56000000000004
531,2019-11-04,540.50625,12591.666666666666,159.83333333333334,86.481,24.41757552945069,0.0,0.0,54.31408333333332,40.76000000000005
531,2019-11-05,539.9406250000001,12800.958333333334,205.25,86.3905,23.993221251338607,0.0,0.0,54.003208333333326,47.44727272727275
531,2019-11-06,540.4260416666667,12574.875,202.875,86.46816666666666,24.446552884333954,0.0,0.0,54.04466666666667,38.57750000000005
531,2019-11-07,541.0708333333333,12518.708333333334,206.08333333333334,86.57133333333333,24.585533706774417,0.0,0.0,54.069250000000004,34.004545454545486
531,2019-11-08,541.75625,12328.25,180.125,86.681,24.996979582801018,0.0,0.0,53.78695833333333,26.396521739130474
531,2019-11-09,535.5697916666667,12356.875,202.25,85.69116666666666,24.654287578889395,0.0,0.0,54.18841666666666,27.785000000000057
531,2019-11-10,541.2708333333334,12712.666666666666,221.83333333333334,86.60333333333334,24.219379020487004,0.0,0.0,53.52037500000001,38.06750000000004
531,2019-11-11,541.3979166666667,12459.75,201.25,86.62366666666667,24.716802632253636,0.0,0.0,53.35370833333332,25.316521739130472
531,2019-11-12,464.8427083333333,10596.916666666666,373.75,74.37483333333333,24.952355064628332,0.0,0.0,52.844041666666676,19.790000000000024
531,2019-11-13,527.24375,11853.166666666666,88.04166666666667,84.359,25.30242155753033,0.0,0.0,53.627375,12.755000000000043
531,2019-11-14,551.6635416666667,12582.416666666666,76.79166666666667,88.26616666666666,24.939931620294633,0.0,0.0,53.654625,23.96000000000006
531,2019-11-15,543.1458333333333,12696.541666666666,102.45833333333333,86.90333333333332,24.33414255412946,0.0,0.0,53.190583333333336,33.90956521739135
531,2019-11-16,526.4822916666667,11961.958333333334,94.79166666666667,84.23716666666667,25.036090961392652,0.0,0.0,54.552916666666675,16.760000000000048
531,2019-11-17,515.0802083333334,11921.708333333334,89.83333333333333,82.41283333333334,24.576577756147458,0.0,0.0,53.984874999999995,18.82869565217396
531,2019-11-18,517.9739583333334,12198.958333333334,75.95833333333333,82.87583333333333,24.152951854381918,0.0,0.0,52.27054166666667,27.242857142857197
531,2019-11-19,512.1677083333332,12097.458333333334,52.708333333333336,81.9468333333333,24.082584682618126,0.0,0.0,51.69962500000002,30.534285714285804
531,2019-11-20,504.37083333333334,11961.333333333334,54.166666666666664,80.69933333333333,23.98586632157322,0.0,0.0,52.47649999999999,32.57272727272729
531,2019-11-21,514.1708333333333,12183.166666666666,78.25,82.26733333333334,24.006690299000898,0.0,0.0,52.98366666666666,33.651304347826155
531,2019-11-22,535.5114583333334,12616.416666666666,67.54166666666667,85.68183333333334,24.14447587854009,0.0,0.0,51.18220833333334,37.57217391304354
531,2019-11-23,537.2447916666667,12306.916666666666,101.20833333333333,85.95916666666668,24.83178800482565,0.0,0.0,52.578374999999994,29.095454545454587
531,2019-11-24,538.0239583333333,12588.208333333334,58.083333333333336,86.08383333333333,24.312114442969666,0.0,0.0,51.515166666666666,33.93304347826091
531,2019-11-25,527.4677083333335,12547.333333333334,58.666666666666664,84.39483333333335,23.912747576399592,0.0,0.0,51.77195833333332,39.830000000000034
531,2019-11-26,520.3864583333333,12464.208333333334,68.875,83.26183333333333,23.74905455676977,0.0,0.0,52.550875,41.58285714285719
531,2019-11-27,529.7927083333332,12443.458333333334,57.041666666666664,84.7668333333333,24.218649203787347,0.0,0.0,52.60716666666665,30.6200000000001
531,2019-11-28,487.24479166666674,11476.291666666666,56.0,77.95916666666668,24.150752441930408,0.0,0.0,52.246041666666684,30.0200000000001
531,2019-11-29,509.9114583333334,11713.791666666666,55.416666666666664,81.58583333333334,24.761805809984196,0.0,0.0,53.905541666666664,26.855000000000032
531,2019-11-30,498.6000000000001,11330.541666666666,55.208333333333336,79.77600000000001,25.03148643231973,0.0,0.0,53.34691666666668,18.912500000000033
531,2019-12-01,515.1666666666666,11609.458333333334,53.0,82.42666666666668,25.241829877697903,0.0,0.0,53.44195833333334,18.15500000000005
531,2019-12-02,504.0447916666667,11545.125,53.916666666666664,80.64716666666666,24.8345062520376,0.0,0.0,52.237458333333336,24.875000000000043
531,2019-12-03,520.4020833333334,11819.625,58.75,83.26433333333334,25.044961387193847,0.0,0.0,52.130833333333335,26.247500000000056
531,2019-12-04,527.5041666666667,12124.041666666666,58.0,84.40066666666667,24.749333738863672,0.0,0.0,51.375333333333316,27.16000000000005
531,2019-12-05,531.3979166666668,12219.666666666666,61.083333333333336,85.02366666666668,24.7369143946007,0.0,0.0,51.70970833333333,30.92900000000008
531,2019-12-06,546.9822916666666,12270.75,120.54166666666667,87.51716666666665,25.35637676939515,0.0,0.0,53.589,25.797500000000056
531,2019-12-07,520.4458333333333,11734.875,55.125,83.27133333333335,25.227958388516665,0.0,0.0,54.038999999999994,20.143478260869596
531,2019-12-08,515.4781249999999,11740.041666666666,62.083333333333336,82.47649999999997,24.976158384233436,0.0,0.0,53.61941666666667,19.048181818181856
531,2019-12-09,519.0489583333334,12262.0,62.958333333333336,83.04783333333334,24.078645337787023,0.0,0.0,52.56033333333334,39.20750000000007
531,2019-12-10,485.8989583333334,11736.041666666666,60.5,77.74383333333333,23.551000582843688,0.0,0.0,50.612125,44.357391304347864
531,2019-12-11,481.04479166666664,11296.916666666666,60.833333333333336,76.96716666666667,24.222035126964332,0.0,0.0,52.97708333333333,23.585000000000047
531,2019-12-12,520.71875,11850.5,61.958333333333336,83.315,24.994910112794116,0.0,0.0,54.243625,22.31750000000005
531,2019-12-13,529.5114583333334,12248.416666666666,83.91666666666667,84.72183333333334,24.591241143980064,0.0,0.0,53.994833333333325,33.13250000000004
531,2019-12-14,539.4947916666666,12692.916666666666,70.5,86.31916666666667,24.177470688485485,0.0,0.0,50.988708333333335,40.63250000000003
531,2019-12-15,500.7822916666667,11570.0,45.5,80.12516666666669,24.62071393630558,0.0,0.0,50.28791666666667,33.22086956521744
531,2019-12-16,520.8000000000001,11820.25,82.875,83.32800000000002,25.062786320086296,0.0,0.0,53.143125,20.440869565217433
531,2019-12-17,529.678125,12054.25,81.04166666666667,84.74849999999999,24.99521525084514,0.0,0.0,52.220625000000005,23.682500000000072
531,2019-12-18,386.98749999999995,8987.458333333334,302.625,61.91799999999999,24.493174979948908,0.0,0.0,51.32270833333332,21.762500000000035
531,2019-12-19,454.3489583333333,10166.75,61.625,72.69583333333334,25.420988267172678,0.0,0.0,53.39091666666666,3.0036363636364016
531,2019-12-20,449.8374999999999,10468.958333333334,75.54166666666667,71.97399999999999,24.442027223338833,0.0,0.0,53.42829166666667,6.342500000000043
531,2019-12-21,473.52604166666674,10926.333333333334,57.041666666666664,75.76416666666668,24.65213063559495,0.0,0.0,53.39595833333333,10.865000000000036
531,2019-12-22,490.91875000000005,11473.583333333334,84.45833333333333,78.54700000000001,24.33859944582846,0.0,0.0,52.31437499999999,25.812500000000046
531,2019-12-23,485.0354166666666,11529.416666666666,59.791666666666664,77.60566666666666,23.93046593978205,0.0,0.0,51.657166666666676,37.853913043478315
531,2019-12-24,499.2229166666666,11636.375,76.375,79.87566666666666,24.404046428882605,0.0,0.0,52.39762500000001,28.605714285714352
531,2019-12-25,538.259375,12380.375,77.41666666666667,86.12150000000001,24.731066262465124,0.0,0.0,52.83700000000001,25.835000000000065
531,2019-12-26,507.18958333333336,11716.625,91.91666666666667,81.15033333333334,24.62367288527579,0.0,0.0,53.09299999999999,22.46750000000003
531,2019-12-27,542.6302083333333,12713.666666666666,120.08333333333333,86.82083333333333,24.27829502427396,0.0,0.0,52.776333333333326,39.11000000000003
531,2019-12-28,547.7375000000001,12739.458333333334,61.208333333333336,87.638,24.45718960447691,0.0,0.0,52.684666666666665,37.10300000000003
531,2019-12-29,547.5083333333333,12680.208333333334,89.41666666666667,87.60133333333334,24.561188751061092,0.0,0.0,52.79958333333334,31.307000000000034
531,2019-12-30,547.5927083333335,12591.583333333334,62.625,87.61483333333335,24.737872699907573,0.0,0.0,52.08812500000001,30.863157894736876
531,2019-12-31,549.1625,12739.166666666666,68.04166666666667,87.866,24.521379112971804,0.0,0.0,51.10399999999999,34.41043478260874
531,2020-01-01,538.1999999999999,12509.083333333334,60.166666666666664,86.112,24.473903630028847,0.0,0.0,50.499291666666664,34.40000000000005
531,2020-01-02,541.5739583333333,12570.208333333334,72.70833333333333,86.65183333333331,24.507574719215956,0.0,0.0,51.490333333333346,34.622857142857185
531,2020-01-03,551.25,12880.458333333334,58.083333333333336,88.2,24.344582070384398,0.0,0.0,51.43895833333334,38.88500000000007
531,2020-01-04,551.8270833333332,12608.375,71.75,88.29233333333333,24.895963138478276,0.0,0.0,51.36708333333333,34.46857142857147
531,2020-01-05,550.7302083333334,12477.041666666666,99.20833333333333,88.11683333333335,25.108011060870687,0.0,0.0,51.916708333333325,24.500000000000053
531,2020-01-06,551.6364583333335,12343.166666666666,147.04166666666666,88.26183333333336,25.42209903309074,0.0,0.0,52.431666666666665,22.760000000000037
531,2020-01-07,551.6343750000001,12432.5,101.79166666666667,88.26150000000001,25.239334028755277,0.0,0.0,52.52783333333334,28.040000000000045
531,2020-01-08,537.9427083333334,12233.166666666666,83.91666666666667,86.07083333333334,25.01394383495234,0.0,0.0,51.89616666666668,26.396521739130485
531,2020-01-09,538.571875,11802.375,78.5,86.1715,25.95728697790346,0.0,0.0,54.664875,12.425000000000047
531,2020-01-10,550.7843749999998,12403.375,106.33333333333333,88.12549999999997,25.25961780395792,0.0,0.0,53.709083333333346,31.139130434782665
531,2020-01-11,539.4020833333333,12410.416666666666,83.875,86.30433333333332,24.72357643668513,0.0,0.0,52.561416666666666,41.08250000000007
531,2020-01-12,531.384375,12037.916666666666,62.916666666666664,85.0215,25.109755589976118,0.0,0.0,52.20854166666667,26.780000000000058
531,2020-01-13,550.8802083333334,12147.041666666666,64.66666666666667,88.14083333333335,25.797147467890557,0.0,0.0,53.99125,20.886956521739183
531,2020-01-14,555.1302083333334,12302.125,86.20833333333333,88.82083333333335,25.66845702187856,0.0,0.0,53.65912500000002,23.637500000000074
531,2020-01-15,537.3416666666667,12194.0,62.333333333333336,85.97466666666668,25.066249908880504,0.0,0.0,52.95729166666666,29.270000000000046
531,2020-01-16,501.55104166666666,11445.0,64.0,80.24816666666666,24.927824453303234,0.0,0.0,52.27575000000001,27.102500000000074
531,2020-01-17,488.5927083333333,10632.416666666666,57.416666666666664,78.17483333333332,26.139665857427623,0.0,0.0,54.975583333333326,4.205000000000039
531,2020-01-18,493.440625,10726.416666666666,75.70833333333333,78.9505,26.167683415943504,0.0,0.0,54.91666666666668,9.020000000000046
531,2020-01-19,495.97916666666674,10914.916666666666,65.04166666666667,79.35666666666667,25.84806565683558,0.0,0.0,51.619625000000006,18.065000000000044
531,2020-01-20,457.2520833333333,10138.041666666666,106.125,73.16033333333333,25.655864839390684,0.0,0.15625,54.251291666666674,11.32250000000005
531,2020-01-21,513.6770833333334,11172.375,72.16666666666667,82.18833333333335,26.153494451219593,0.0,0.3958333333333333,54.4115,10.280000000000038
531,2020-01-22,526.4447916666667,11679.041666666666,74.41666666666667,84.23116666666668,25.640746407679476,0.0,0.3541666666666667,54.086291666666675,25.6452173913044
531,2020-01-23,503.4958333333332,11285.791666666666,92.33333333333333,80.55933333333331,25.377503116627707,0.0,0.22916666666666666,54.06720833333333,28.081538461538493
531,2020-01-24,516.7468749999999,11591.541666666666,84.16666666666667,82.67949999999999,25.35839113110494,0.0,0.020833333333333332,54.019416666666665,23.868695652173955
531,2020-01-25,520.3802083333334,11674.25,112.5,83.26083333333332,25.35577090664877,0.0,0.2708333333333333,53.25575,29.66000000000006
531,2020-01-26,541.0822916666665,12151.208333333334,67.95833333333333,86.57316666666665,25.329632669704765,0.0,0.3958333333333333,51.83870833333332,35.49200000000007
531,2020-01-27,538.6677083333334,12064.75,114.91666666666667,86.18683333333334,25.397306043662553,0.0,0.16666666666666666,51.69616666666665,35.62250000000005
531,2020-01-28,534.6208333333333,11833.708333333334,59.416666666666664,85.53933333333333,25.698634961098648,0.0,0.125,52.41441666666666,29.66000000000007
531,2020-01-29,503.69895833333334,11147.083333333334,69.08333333333333,80.59183333333333,25.70365259659353,0.0,0.0,53.159333333333336,18.657500000000052
531,2020-01-30,491.17187500000006,10817.833333333334,63.5,78.5875,25.82725452378018,0.0,0.0,54.04324999999999,12.702500000000038
531,2020-01-31,523.2291666666666,11564.708333333334,90.70833333333333,83.71666666666665,25.736074131186953,0.0,0.0,53.803666666666665,20.761739130434837
531,2020-02-01,533.084375,11811.458333333334,55.333333333333336,85.2935,25.673050136696357,0.0,0.1875,52.98145833333333,25.520000000000042
531,2020-02-02,459.3520833333332,10572.375,381.0,73.49633333333333,24.714860827024303,0.0,0.11458333333333333,51.58250000000001,27.22181818181822
531,2020-02-03,372.1666666666666,8967.375,250.70833333333334,59.54666666666666,23.60789033084437,0.0,0.71875,52.24495833333334,32.202500000000065
531,2020-02-04,552.2604166666666,12151.208333333334,88.66666666666667,88.36166666666668,25.852913147640777,0.0,0.22916666666666666,53.054083333333324,29.072631578947387
531,2020-02-05,533.4687499999999,11769.25,94.0,85.35499999999998,25.78369966579575,0.0,0.23958333333333334,53.19270833333332,23.466363636363663
531,2020-02-06,555.975,12043.041666666666,58.916666666666664,88.956,26.26056782443527,0.0,0.0,52.55929166666666,19.13692307692308
531,2020-02-07,542.7072916666666,11861.666666666666,54.041666666666664,86.83316666666666,26.02585339972366,0.0,0.0,50.55066666666667,22.640000000000033
531,2020-02-08,518.0104166666666,11181.666666666666,49.916666666666664,82.88166666666666,26.352206768271476,0.0,0.0,52.81358333333333,
531,2020-02-09,516.6822916666666,11125.375,66.70833333333333,82.66916666666667,26.417636281298883,0.0,0.0,54.61554166666668,
531,2020-02-10,514.4697916666668,11647.333333333334,56.125,82.31516666666667,25.12571402550417,0.0,0.0,52.820375000000006,
531,2020-02-11,456.08750000000003,10500.458333333334,127.58333333333333,72.974,24.70728083297951,0.0,0.0,51.86045833333333,31.54400000000003
531,2020-02-12,466.00312499999995,10900.333333333334,56.041666666666664,74.56049999999999,24.318349066160053,0.0,0.0,51.75766666666667,34.13157894736845
531,2020-02-13,478.23437499999994,11094.833333333334,59.541666666666664,76.51749999999998,24.51912935262659,0.0,0.0,50.95362500000001,25.844000000000065
531,2020-02-14,420.25937500000003,9458.25,47.0,67.2415,25.275028799813214,0.0,0.0,52.58658333333333,0.9575000000000368
531,2020-02-15,460.05104166666666,10249.333333333334,50.125,73.60816666666668,25.53262334474329,0.0,0.0,54.036791666666666,7.5591304347826505
531,2020-02-16,492.1916666666666,11167.625,56.458333333333336,78.75066666666666,25.070238872534567,0.0,0.0,52.68854166666669,30.057500000000044
531,2020-02-17,455.5437500000001,10479.208333333334,76.29166666666667,72.88700000000003,24.727866986612383,0.0,0.0,53.1095,21.70250000000003
531,2020-02-18,491.64583333333326,10987.625,57.25,78.66333333333331,25.452683195362457,0.0,0.0,53.65204166666666,22.389565217391347
531,2020-02-19,470.69270833333326,10704.25,58.083333333333336,75.31083333333332,25.013027746637494,0.0,0.0,52.46549999999999,27.80600000000005
531,2020-02-20,459.10729166666664,10307.375,68.0,73.45716666666667,25.336764314521286,0.0,0.0,54.20387499999999,11.339130434782657
531,2020-02-21,448.0541666666666,10041.5,88.20833333333333,71.68866666666666,25.381481366219077,0.0,0.0,53.791999999999994,10.460000000000049
531,2020-02-22,501.4083333333333,11303.708333333334,77.875,80.22533333333332,25.23223045042986,0.0,0.0,53.16979166666667,33.17000000000005
531,2020-02-23,514.9541666666665,11629.208333333334,103.875,82.39266666666664,25.188567161469617,0.0,0.0,53.55408333333333,33.34250000000008
531,2020-02-24,513.6145833333333,11708.958333333334,144.25,82.17833333333331,24.951928870938083,0.0,0.041666666666666664,52.75520833333334,38.22000000000004
531,2020-02-25,531.821875,12029.458333333334,107.875,85.09149999999998,25.148099067566772,0.0,0.0,53.025708333333334,35.987000000000066
531,2020-02-26,548.5666666666667,12176.208333333334,58.125,87.77066666666667,25.627272219161455,0.0,0.0,53.09679166666667,30.200000000000042
531,2020-02-27,551.50625,12136.416666666666,79.66666666666667,88.241,25.849074496865494,0.0,0.0,51.011125,30.959130434782672
531,2020-02-28,547.8927083333334,11920.041666666666,78.16666666666667,87.66283333333335,26.14585118958151,0.0,0.0,51.98066666666667,25.130000000000035
531,2020-02-29,543.0291666666667,11661.208333333334,64.625,86.88466666666667,26.48894369627695,0.0,0.0,52.65424999999999,17.637500000000056
531,2020-03-01,538.7479166666666,11639.708333333334,98.66666666666667,86.19966666666666,26.328647117923676,0.0,0.0,53.76745833333333,17.510000000000037
531,2020-03-02,554.5197916666666,12148.5,102.29166666666667,88.72316666666666,25.96446816422237,0.0,0.0,53.456708333333346,30.098260869565262
531,2020-03-03,548.1260416666668,12336.625,142.125,87.70016666666669,25.27371654468346,0.0,0.0,52.12870833333332,38.79304347826092
531,2020-03-04,553.5468750000001,12164.333333333334,78.20833333333333,88.56750000000001,25.88517639513058,0.0,0.0,51.689750000000004,39.125000000000036
531,2020-03-05,540.7885416666667,12034.333333333334,118.66666666666667,86.52616666666667,25.561744075400018,0.0,0.0,53.63479166666665,37.22782608695657
531,2020-03-06,549.8729166666667,12245.583333333334,150.0,87.97966666666667,25.542763916015073,0.0,0.0,53.57641666666667,31.802857142857214
531,2020-03-07,547.0187500000001,12042.625,130.08333333333334,87.52300000000001,25.838427997079823,0.0,0.0,54.436375000000005,24.635652173913105
531,2020-03-08,499.39374999999995,11393.333333333334,119.54166666666667,79.90299999999999,24.933160748244585,0.0,0.22916666666666666,54.398958333333326,37.130000000000045
531,2020-03-09,514.1041666666666,12034.833333333334,80.58333333333333,82.25666666666666,24.299429722518422,0.0,0.08333333333333333,53.04341666666667,50.88363636363644
531,2020-03-10,547.8770833333334,12694.041666666666,92.16666666666667,87.66033333333334,24.55094726747348,0.0,0.3125,52.59966666666665,43.49750000000003
531,2020-03-11,536.3531250000001,12079.625,104.70833333333333,85.81650000000002,25.257037030329997,0.0,0.0,52.55804166666667,29.780000000000058
531,2020-03-12,548.1312499999999,12519.166666666666,141.58333333333334,87.70099999999998,24.90543774545696,0.0,0.0,53.126958333333334,34.79391304347828
531,2020-03-13,549.4614583333333,12511.25,155.08333333333334,87.91383333333333,24.981675922225552,0.0,0.0,51.29804166666667,44.43500000000005
531,2020-03-14,543.4552083333332,12285.875,154.58333333333334,86.95283333333332,25.16185763517951,0.0,0.0,52.885041666666666,39.830000000000034
531,2020-03-15,544.1239583333332,12134.458333333334,129.83333333333334,87.05983333333333,25.507182641604885,0.0,0.0,54.50829166666668,25.287500000000037
531,2020-03-16,549.30625,12150.708333333334,144.83333333333334,87.889,25.715678184056483,0.0,0.0,54.70741666666668,27.429565217391353
531,2020-03-17,549.8124999999999,12344.041666666666,176.375,87.97,25.336246063384156,0.0,0.0,53.38912500000001,38.712500000000055
531,2020-03-18,548.9916666666666,12411.875,161.375,87.83866666666665,25.160159905108788,0.0,0.0,54.28791666666666,36.05818181818185
531,2020-03-19,554.134375,12686.25,158.91666666666666,88.6615,24.846594040463756,0.0,0.0,53.99245833333333,43.35000000000003
531,2020-03-20,545.865625,12556.208333333334,209.08333333333334,87.3385,24.729325507965846,0.0,0.0,52.397749999999995,48.89750000000006
531,2020-03-21,540.0177083333334,12071.625,135.08333333333334,86.40283333333333,25.44645589059284,0.0,0.0,53.380125,27.371428571428602
531,2020-03-22,537.3083333333333,12104.041666666666,63.0,85.96933333333332,25.250978036491485,0.0,0.0,55.02912499999999,23.742500000000053
531,2020-03-23,554.790625,12291.041666666666,91.83333333333333,88.76650000000001,25.675887290879196,0.0,0.0,53.75183333333333,29.706956521739183
531,2020-03-24,541.5052083333334,12296.208333333334,106.08333333333333,86.64083333333333,25.05050372630678,0.0,0.0,52.777250000000016,32.78000000000005
531,2020-03-25,554.2645833333333,12530.583333333334,134.25,88.68233333333335,25.1611726365049,0.0,0.0,53.03808333333333,34.18347826086961
531,2020-03-26,551.1791666666667,12597.291666666666,156.25,88.18866666666668,24.88861026124443,0.0,0.0,53.046166666666664,42.84909090909097
531,2020-03-27,531.00625,12300.708333333334,158.20833333333334,84.961,24.555826138061157,0.0,0.0,52.023791666666675,42.78500000000006
531,2020-03-28,554.2572916666667,12538.208333333334,141.04166666666666,88.68116666666668,25.14554028464106,0.0,0.0,53.36141666666666,38.07500000000005
531,2020-03-29,553.9791666666666,12673.125,93.16666666666667,88.63666666666667,24.86536004120706,0.0,0.0,53.36229166666666,42.90500000000004
531,2020-03-30,554.7354166666665,12544.041666666666,107.375,88.75766666666665,25.1555283827758,0.0,0.0,52.47162499999999,40.49750000000004
531,2020-03-31,539.5541666666667,12400.0,138.16666666666666,86.32866666666666,24.75132218862007,0.0,0.0,52.91916666666666,39.995000000000026
531,2020-04-01,493.0406249999999,11361.625,134.20833333333334,78.8865,24.684668098753477,0.0,0.0,53.312166666666656,37.170909090909156
531,2020-04-02,553.5083333333336,12573.208333333334,107.83333333333333,88.56133333333335,25.041658575167002,0.0,0.0,52.901625,39.61250000000004
531,2020-04-03,554.7687500000001,12612.25,111.79166666666667,88.763,25.020988110104597,0.0,0.0,52.77779166666667,45.02000000000003
531,2020-04-04,532.6822916666667,12461.708333333334,126.0,85.22916666666667,24.315080683270864,0.0,0.0,53.35091666666668,44.13500000000005
531,2020-04-05,544.7916666666667,12605.5,69.5,87.16666666666669,24.584162446727404,0.0,0.0,52.92366666666668,45.46250000000006
531,2020-04-06,534.5677083333331,12543.0,131.83333333333334,85.5308333333333,24.242998598709324,0.0,0.0,52.606541666666665,45.56000000000005
531,2020-04-07,546.4354166666666,12736.791666666666,146.20833333333334,87.42966666666666,24.40415825653809,0.0,0.0,52.42220833333332,46.7756521739131
531,2020-04-08,559.2479166666666,12941.625,120.625,89.47966666666666,24.581059688966587,0.0,0.0,52.030041666666676,42.42500000000004
531,2020-04-09,564.6625000000003,12841.333333333334,136.20833333333334,90.34600000000003,25.012889529903447,0.0,0.0,51.022124999999996,41.12750000000006
531,2020-04-10,564.7812500000001,12594.458333333334,187.5,90.36500000000002,25.50855245527961,0.0,0.0,51.02716666666666,38.36000000000004
531,2020-04-11,564.9354166666667,12695.875,148.54166666666666,90.38966666666667,25.31169345795824,0.0,0.0,52.70279166666666,37.97000000000005
531,2020-04-12,537.1166666666666,12331.666666666666,95.25,85.93866666666665,24.776039780150462,0.0,0.0,53.56304166666667,43.580000000000034
531,2020-04-13,544.8947916666665,12732.333333333334,267.5,87.18316666666665,24.343874178054985,0.0,0.0,53.200416666666655,53.08250000000002
531,2020-04-14,565.8395833333333,12789.291666666666,199.66666666666666,90.53433333333332,25.167024469255416,0.0,0.0,51.876666666666665,43.085000000000036
531,2020-04-15,564.2229166666666,12743.5,154.75,90.27566666666665,25.185294654573354,0.0,0.0,53.021625,36.83750000000004
531,2020-04-16,566.0802083333334,12748.0,178.04166666666666,90.57283333333334,25.25927924696249,0.0,0.0,53.03045833333334,35.52956521739134
531,2020-04-17,565.6958333333333,12710.333333333334,261.5833333333333,90.51133333333333,25.316932144012306,0.0,0.0,53.59233333333333,37.33700000000007
531,2020-04-18,565.6020833333333,12930.25,231.125,90.49633333333334,24.882219477796465,0.0,0.0,52.61791666666667,38.91043478260874
531,2020-04-19,561.559375,12843.416666666666,285.7083333333333,89.8495,24.87139516191824,0.0,0.0,52.65912499999999,46.19545454545461
531,2020-04-20,558.765625,12867.125,204.54166666666666,89.40249999999999,24.702061495542576,0.0,0.0,51.98195833333333,36.210000000000036
531,2020-04-21,566.5802083333333,12794.0,223.29166666666666,90.65283333333333,25.190691613799,0.0,0.0,51.288625,37.62500000000004
531,2020-04-22,566.809375,12693.875,216.04166666666666,90.68950000000001,25.399656617528798,0.0,0.0,52.22291666666666,31.882608695652237
531,2020-04-23,554.5593749999998,12649.5,224.58333333333334,88.72949999999997,24.937891443337673,0.0,0.0,53.211625,37.91652173913049
531,2020-04-24,561.5291666666667,13024.625,293.4166666666667,89.84466666666667,24.524046384359536,0.0,0.0,52.83420833333334,41.75750000000004
531,2020-04-25,506.70104166666675,12263.625,293.2916666666667,81.07216666666667,23.502711680659047,0.0,0.0,53.3465,47.29250000000005
531,2020-04-26,523.3541666666666,12156.958333333334,103.54166666666667,83.73666666666666,24.488139794196513,0.0,0.0,54.172500000000014,46.46000000000004
