ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
531,2020-04-27,513.2218750000001,12024.708333333334,55.666666666666664,82.11550000000001,24.278153099694038,0.0,0.0,53.20941666666667,43.295000000000044
531,2020-04-28,495.45,12034.416666666666,94.25,79.27199999999999,23.418540574602005,0.0,0.0,52.20775,45.64250000000005
531,2020-04-29,512.9427083333334,12302.666666666666,94.29166666666667,82.07083333333334,23.71672081312543,0.0,0.0,52.69620833333334,50.278181818181864
531,2020-04-30,542.49375,12796.708333333334,61.083333333333336,86.79899999999999,24.114680126074084,0.0,0.0,52.230583333333335,50.607500000000044
531,2020-05-01,553.0416666666669,13148.541666666666,172.83333333333334,88.4866666666667,23.925735849455215,0.0,0.0,51.85637499999999,54.12500000000008
531,2020-05-02,551.5208333333333,13180.833333333334,225.83333333333334,88.24333333333331,23.801487060335923,0.0,0.0,52.391124999999995,54.10250000000005
531,2020-05-03,527.615625,13007.583333333334,239.625,84.4185,23.07310643310633,0.0,0.0,51.86633333333334,62.04500000000004
531,2020-05-04,557.8739583333335,13114.041666666666,121.58333333333333,89.25983333333335,24.198283897878763,0.0,0.0,51.067625,49.28750000000005
531,2020-05-05,535.5416666666667,12864.0,176.0,85.68666666666668,23.681121843041737,0.0,0.0,52.08729166666666,44.38869565217396
531,2020-05-06,547.0291666666666,13235.833333333334,187.70833333333334,87.52466666666666,23.509545373460092,0.0,0.0,52.08587500000001,47.30000000000003
531,2020-05-07,547.7927083333333,13196.916666666666,156.95833333333334,87.64683333333332,23.611784489327256,0.0,0.0,51.257125,48.88250000000003
531,2020-05-08,543.8260416666668,12869.125,148.08333333333334,87.01216666666669,24.037872041395378,0.0,0.0,51.419958333333334,40.35500000000003
531,2020-05-09,550.9760416666668,12800.708333333334,120.70833333333333,88.15616666666669,24.484077771846398,0.0,0.0,51.414500000000004,35.35739130434785
531,2020-05-10,548.2447916666665,12829.708333333334,113.54166666666667,87.71916666666664,24.307638507738652,0.0,0.03125,52.19091666666668,43.52750000000003
531,2020-05-11,538.2385416666667,12749.041666666666,92.91666666666667,86.11816666666667,24.014983383827328,0.0,0.0,52.08129166666666,42.69043478260875
531,2020-05-12,532.9739583333335,12654.208333333334,115.04166666666667,85.27583333333337,23.958302669950605,0.0,0.0,51.90820833333333,42.005000000000045
531,2020-05-13,540.8875,12837.333333333334,130.33333333333334,86.542,23.96719253089946,0.0,0.0,52.96291666666667,46.835789473684265
531,2020-05-14,541.88125,13156.916666666666,177.45833333333334,86.70100000000001,23.427990426455032,0.0,0.0,53.31479166666666,52.782500000000056
531,2020-05-15,549.5635416666668,13366.583333333334,173.66666666666666,87.93016666666668,23.387432187336994,0.0,0.0,52.834583333333335,54.82400000000005
531,2020-05-16,463.1458333333334,11584.5,120.125,74.10333333333334,22.741835054982477,0.0,0.0,46.134583333333325,55.295000000000044
531,2020-05-17,530.68125,13518.166666666666,128.45833333333334,84.909,22.33063046332713,0.0,0.0,52.255125,54.94250000000006
531,2020-05-18,513.0291666666667,13184.375,102.95833333333333,82.08466666666668,22.13438945511048,0.0,0.0,51.80724999999999,57.63500000000004
531,2020-05-19,509.9885416666666,13117.583333333334,54.041666666666664,81.59816666666666,22.115238359559793,0.0,0.020833333333333332,52.46416666666665,58.13000000000003
531,2020-05-20,511.1031250000001,13230.291666666666,53.583333333333336,81.77650000000001,21.97476076837561,0.0,0.020833333333333332,52.68120833333334,57.34250000000005
531,2020-05-21,495.8895833333333,12980.875,56.166666666666664,79.34233333333333,21.73031668918911,0.0,0.052083333333333336,52.233749999999986,64.21000000000006
531,2020-05-22,482.19374999999997,12836.25,57.25,77.151,21.368224997565488,0.0,0.0,51.79108333333334,66.56000000000004
531,2020-05-23,481.89062500000006,12958.833333333334,57.75,77.1025,21.152787713978885,0.0,0.03125,51.41162500000001,65.27750000000005
531,2020-05-24,443.8135416666666,12296.708333333334,55.083333333333336,71.01016666666665,20.53036710648626,0.0,0.03125,51.25424999999999,63.012500000000045
531,2020-05-25,327.79479166666664,8879.666666666666,71.08333333333333,52.44716666666667,20.99860400086965,0.0,0.0625,37.97770833333332,64.38500000000006
531,2020-05-26,169.64791666666667,4607.958333333333,52.916666666666664,27.143666666666665,20.94233127771097,0.0,0.0,0.0,71.12750000000004
531,2020-05-27,459.6104166666665,12776.041666666666,70.16666666666667,73.53766666666664,20.463437124609314,0.0,0.0,0.0,75.37250000000003
531,2020-05-28,481.66562500000003,12965.75,65.95833333333333,77.0665,21.131632417780178,0.0,0.0,0.0,73.5725
531,2020-05-29,528.9875000000001,13803.708333333334,175.375,84.63800000000002,21.79890473272581,0.0,0.0,0.0,72.55250000000002
531,2020-05-30,465.953125,12249.166666666666,123.08333333333333,74.5525,21.638179680590515,0.0,0.0,0.0,63.770000000000046
531,2020-05-31,542.096875,13463.125,78.875,86.73549999999999,22.904249377156734,0.0,0.0,0.0,48.837500000000034
531,2020-06-01,565.20625,13763.291666666666,135.54166666666666,90.43299999999999,23.35983011876398,0.0,0.0,0.0,47.960000000000036
531,2020-06-02,564.790625,13825.5,197.875,90.3665,23.2376213413017,0.0,0.0,0.0,51.28250000000005
531,2020-06-03,569.334375,13912.125,195.29166666666666,91.09349999999999,23.27871337502358,0.0,0.0,0.0,56.322500000000076
531,2020-06-04,554.25,14171.625,273.2916666666667,88.68,22.246981203637546,0.0,0.0,0.0,63.282500000000034
531,2020-06-05,526.4447916666667,13976.041666666666,272.5833333333333,84.23116666666668,21.42662084171822,0.0,0.0,0.0,72.46250000000005
531,2020-06-06,519.9927083333333,13633.125,218.20833333333334,83.19883333333334,21.696359828746363,0.0,0.0,0.0,67.16000000000004
531,2020-06-07,558.5166666666665,14126.291666666666,211.16666666666666,89.36266666666666,22.49018388682254,0.0,0.0,0.0,61.32500000000005
531,2020-06-08,558.8552083333334,14090.75,230.95833333333334,89.41683333333334,22.56057846508841,0.0,0.0,0.0,63.51500000000004
531,2020-06-09,99.01458333333335,2640.2916666666665,62.458333333333336,15.842333333333336,21.332035470618255,0.0,0.0,0.0,60.02750000000004
531,2020-06-10,315.25937500000003,8117.5,170.83333333333334,50.441500000000005,22.09178209372754,0.0,0.0,0.0,66.65750000000004
531,2020-06-11,595.8624999999998,15547.291666666666,192.16666666666666,95.33799999999998,21.800996556206194,0.0,0.0,0.0,71.54750000000003
531,2020-06-12,597.3479166666666,15311.166666666666,209.08333333333334,95.57566666666666,22.192391605074,0.0,0.0,0.0,62.43500000000003
531,2020-06-13,602.2041666666667,14761.625,201.41666666666666,96.35266666666666,23.20569743996492,0.0,0.0,0.0,51.41000000000005
531,2020-06-14,602.2385416666667,15232.041666666666,296.75,96.35816666666668,22.490311188403105,0.0,0.0,0.0,56.69750000000007
531,2020-06-15,596.7031250000001,15270.333333333334,330.1666666666667,95.47250000000001,22.227715675547362,0.0,0.0,0.0,59.015000000000036
531,2020-06-16,601.9114583333333,15771.541666666666,335.0416666666667,96.30583333333333,21.70918407671694,0.0,0.0,0.0,62.96750000000004
531,2020-06-17,602.4354166666667,16092.541666666666,357.8333333333333,96.38966666666667,21.294668876972857,0.0,0.0,0.0,68.38347826086957
531,2020-06-18,601.7645833333333,16384.333333333332,378.75,96.28233333333334,20.892138047694612,0.0,0.0,0.0,70.73913043478261
531,2020-06-19,603.2875,16620.833333333332,342.4166666666667,96.526,20.646981574329402,0.0,0.0,0.0,75.79478260869566
531,2020-06-20,591.7052083333333,16540.625,235.66666666666666,94.67283333333333,20.34878645800533,0.0,0.0,0.0,77.98608695652175
531,2020-06-21,591.2927083333334,16364.583333333334,270.0,94.60683333333334,20.55334959685975,0.0,0.0,0.0,76.16260869565218
531,2020-06-22,588.9468749999997,16148.166666666666,279.1666666666667,94.23149999999997,20.74617019862935,0.0,0.0,0.0,75.36434782608696
531,2020-06-23,595.4364583333335,16347.5,220.875,95.26983333333337,20.71901546915091,0.0,0.0,0.0,77.96
531,2020-06-24,586.5729166666669,15814.541666666666,196.79166666666666,93.85166666666669,21.09844435984111,0.0,0.0,0.0,72.41000000000001
531,2020-06-25,601.675,15757.916666666666,217.875,96.268,21.719419075068085,0.0,0.0,0.0,68.09750000000001
531,2020-06-26,596.5708333333333,15869.125,285.8333333333333,95.45133333333332,21.38425248364005,0.0,0.0,0.0,69.3125
531,2020-06-27,593.9895833333334,15807.541666666666,274.125,95.03833333333334,21.374675568008588,0.0,0.0,0.0,69.06500000000001
531,2020-06-28,591.1624999999999,15588.791666666666,272.7083333333333,94.58599999999998,21.571456120984358,0.0,0.0,0.0,68.4125
531,2020-06-29,601.765625,15524.708333333334,226.125,96.2825,22.04900336962852,0.0,0.0,0.0,67.45181818181818
531,2020-06-30,598.13125,15654.833333333334,186.20833333333334,95.70100000000001,21.733670711388385,0.0,0.0,0.0,69.24199999999999
531,2020-07-01,592.1447916666667,15889.541666666666,236.16666666666666,94.74316666666667,21.198326718657537,0.0,0.0,0.0,70.86434782608696
531,2020-07-02,595.7593750000001,16334.5,245.16666666666666,95.32150000000001,20.746750200240804,0.0,0.0,0.0,73.69739130434782
531,2020-07-03,150.57708333333332,4176.458333333333,118.20833333333333,24.092333333333332,20.508588234316022,0.0,0.0,0.0,74.59454545454547
531,2020-07-04,0.0,16.583333333333332,74.66666666666667,0.0,0.0,0.0,0.0,0.0,72.68
531,2020-07-05,0.0,17.458333333333332,86.95833333333333,0.0,0.0,0.0,0.0,0.0,72.5782608695652
531,2020-07-06,0.0,6.166666666666667,56.291666666666664,0.0,0.0,0.0,0.0,0.0,71.04434782608696
531,2020-07-07,0.0,40.333333333333336,127.625,0.0,0.0,0.0,0.0,0.0,70.83304347826086
531,2020-07-08,0.0,8.375,84.25,0.0,0.0,0.0,0.0,0.0,74.71249999999999
531,2020-07-09,0.0,0.6666666666666666,47.708333333333336,0.0,0.0,0.0,0.0,0.0,76.835
531,2020-07-10,0.0,11.291666666666666,149.875,0.0,0.0,0.0,0.0,0.0,79.895
531,2020-07-11,0.0,0.0,45.0,0.0,0.0,0.0,0.0,0.0,76.78999999999999
531,2020-07-12,0.0,0.0,42.458333333333336,0.0,0.0,0.0,0.0,0.0,74.84749999999998
531,2020-07-13,0.0,10.791666666666666,169.875,0.0,0.0,0.0,0.0,0.0,70.7975
531,2020-07-14,0.0,35.25,36.166666666666664,0.0,0.0,0.0,0.0,0.0,70.91749999999999
531,2020-07-15,0.0,221.25,34.833333333333336,0.0,0.0,0.0,0.0,0.0,67.96249999999999
531,2020-07-16,0.0,0.0,36.833333333333336,0.0,0.0,0.0,0.0,0.0,70.58
531,2020-07-17,0.0,51.833333333333336,467.5,0.0,0.0,0.0,0.0,0.0,70.19
531,2020-07-18,0.0,356.6666666666667,803.375,0.0,0.0,0.0,0.0,0.0,77.33
531,2020-07-19,0.0,1027.0,596.7916666666666,0.0,0.0,0.0,0.0,0.0,79.04
531,2020-07-20,0.0,739.9166666666666,47.625,0.0,0.0,0.0,0.0,0.0,81.035
531,2020-07-21,0.0,366.875,63.708333333333336,0.0,0.0,0.0,0.0,0.0,71.28500000000001
531,2020-07-22,0.0,444.7916666666667,37.75,0.0,0.0,0.0,0.0,0.0,68.645
531,2020-07-23,0.0,597.0833333333334,38.083333333333336,0.0,0.0,0.0,0.0,0.0,71.57000000000001
531,2020-07-24,0.0,577.0833333333334,37.125,0.0,0.0,0.0,0.0,0.0,70.59826086956522
531,2020-07-25,0.0,563.7083333333334,36.833333333333336,0.0,0.0,0.0,0.0,0.0,72.8525
531,2020-07-26,0.0,310.6666666666667,38.458333333333336,0.0,0.0,0.0,0.0,0.0,80.29478260869566
531,2020-07-27,0.0,307.9583333333333,39.333333333333336,0.0,0.0,0.0,0.0,0.0,80.03000000000002
531,2020-07-28,0.0,283.625,39.083333333333336,0.0,0.0,0.0,0.0,0.0,80.075
531,2020-07-29,0.0,239.75,36.958333333333336,0.0,0.0,0.0,0.0,0.0,72.3875
531,2020-07-30,0.0,205.0,35.125,0.0,0.0,0.0,0.0,0.0,68.96749999999999
531,2020-07-31,0.0,165.83333333333334,33.666666666666664,0.0,0.0,0.0,0.0,0.0,70.46749999999999
531,2020-08-01,0.0,166.375,136.95833333333334,0.0,0.0,0.0,0.0,0.0,71.705
531,2020-08-02,0.0,40.791666666666664,38.458333333333336,0.0,0.0,0.0,0.0,0.0,72.46249999999999
531,2020-08-03,75.59375,3569.9166666666665,377.125,12.095,12.045167662643854,0.0,0.0,0.0,73.15249999999999
531,2020-08-04,266.2395833333333,6683.166666666667,46.75,42.59833333333333,22.660806950713653,0.0,0.0,0.0,66.6575
531,2020-08-05,214.42708333333334,6386.208333333333,47.5,34.30833333333334,19.099482228413226,0.0,0.0,0.0,69.6125
531,2020-08-06,264.9375,7654.541666666667,54.125,42.39,19.6883481484304,0.0,0.0,0.0,66.83
531,2020-08-07,311.8645833333333,9154.083333333334,51.916666666666664,49.89833333333333,19.379217342291085,0.0,0.0,0.0,66.59749999999998
531,2020-08-08,361.3541666666667,10402.083333333334,85.58333333333333,57.81666666666667,19.760493023566326,0.0,0.0,0.0,70.025
531,2020-08-09,478.3125,12961.208333333334,84.95833333333333,76.53,20.991877204092983,0.0,0.0,0.0,70.7075
531,2020-08-10,521.2291666666666,14139.833333333334,90.08333333333333,83.39666666666666,20.968601065940582,0.0,0.0,0.0,72.62
531,2020-08-11,543.8854166666666,14866.25,88.20833333333333,87.02166666666666,20.810907560002615,0.0,0.0,0.0,75.455
531,2020-08-12,541.9479166666666,14897.666666666666,81.625,86.71166666666666,20.69304185871762,0.0,0.0,0.0,75.995
531,2020-08-13,560.3541666666666,15258.041666666666,108.20833333333333,89.65666666666667,20.890500592128557,0.0,0.0,0.0,70.9475
531,2020-08-14,575.2395833333334,15549.166666666666,121.54166666666667,92.03833333333333,21.04392194562052,0.0,0.0,0.0,69.52608695652175
531,2020-08-15,582.5520833333334,15686.125,150.91666666666666,93.20833333333334,21.125360368018093,0.0,0.0,0.0,68.45
531,2020-08-16,590.5416666666666,15858.791666666666,150.41666666666666,94.48666666666666,21.18192809281217,0.0,0.0,0.0,69.84499999999998
531,2020-08-17,580.84375,15451.916666666666,169.29166666666666,92.935,21.38267333340524,0.0,0.0,0.0,66.5975
531,2020-08-18,574.1145833333334,15286.583333333334,132.04166666666666,91.85833333333333,21.36353853778822,0.0,0.0,0.0,68.0075
531,2020-08-19,593.6979166666666,15595.833333333334,127.79166666666667,94.99166666666666,21.654191713420605,0.0,0.0,0.0,63.342499999999994
531,2020-08-20,568.5,14678.916666666666,177.83333333333334,90.96,22.03035532822018,0.0,0.0,0.0,62.037499999999994
531,2020-08-21,601.40625,15789.25,186.04166666666666,96.22500000000001,21.666635329417165,0.0,0.0,0.0,68.37499999999999
531,2020-08-22,591.3333333333334,15791.833333333334,178.91666666666666,94.61333333333334,21.30025716527178,0.0,0.0,0.0,67.65500000000002
531,2020-08-23,511.3645833333333,13696.583333333334,186.83333333333334,81.81833333333334,21.237502332292927,0.0,0.0,0.0,67.1
531,2020-08-24,334.03125,9642.916666666666,207.83333333333334,53.445,19.704423043684912,0.0,0.0,0.0,70.25391304347826
531,2020-08-25,414.6666666666667,11534.416666666666,54.875,66.34666666666666,20.449774708059696,0.0,0.0,0.0,70.99739130434783
531,2020-08-26,510.7395833333333,13507.083333333334,47.0,81.71833333333333,21.509136538441762,0.0,0.0,0.0,59.610434782608706
531,2020-08-27,574.3229166666666,14513.875,71.625,91.89166666666667,22.509083142663293,0.0,0.0,0.0,57.050000000000004
531,2020-08-28,588.3645833333334,15169.875,143.83333333333334,94.13833333333334,22.062237635628364,0.0,0.0,0.0,64.7075
531,2020-08-29,597.8854166666666,15196.458333333334,174.54166666666666,95.66166666666666,22.380027441518262,0.0,0.0,0.0,64.481
531,2020-08-30,592.2395833333334,15156.708333333334,108.04166666666667,94.75833333333334,22.226832430267855,0.0,0.0,0.0,63.445999999999984
531,2020-08-31,582.4166666666666,15083.166666666666,145.33333333333334,93.18666666666667,21.964751912544152,0.0,0.0,0.0,60.62000000000001
531,2020-09-01,583.90625,14948.958333333334,108.08333333333333,93.425,22.218627621768515,0.0,0.0,0.0,65.27157894736841
531,2020-09-02,589.6145833333334,15415.5,87.91666666666667,94.33833333333334,21.756831034961206,0.0,0.0,0.0,69.27636363636363
531,2020-09-03,572.6354166666666,15062.208333333334,127.5,91.62166666666667,21.625920027036024,0.0,0.0,0.0,66.3275
531,2020-09-04,552.15625,14339.708333333334,100.66666666666667,88.345,21.90315680816381,0.0,0.0,0.0,66.17652173913044
531,2020-09-05,546.8541666666666,14240.833333333334,103.66666666666667,87.49666666666667,21.84344632024499,0.0,0.0,0.0,61.25000000000001
531,2020-09-06,549.1041666666666,14106.166666666666,86.70833333333333,87.85666666666667,22.142709699461623,0.0,0.0,0.0,60.3425
531,2020-09-07,571.7291666666666,14791.0,82.83333333333333,91.47666666666666,21.98760108436812,0.0,0.0,0.0,65.97500000000001
531,2020-09-08,536.8020833333334,38559.708333333336,181.5,85.88833333333334,7.91891151673505,0.0,0.0,0.0,65.63
531,2020-09-09,549.6354166666666,32168.375,395.75,87.94166666666666,9.719202358855725,0.0,0.0,0.0,61.277
531,2020-09-10,568.0416666666666,0.0,334.625,90.88666666666667,0.0,0.0,0.0,0.0,62.01499999999999
531,2020-09-11,539.7395833333334,0.0,478.9166666666667,86.35833333333333,0.0,0.0,0.0,0.0,53.79500000000001
531,2020-09-12,575.7083333333334,0.0,276.3333333333333,92.11333333333333,0.0,0.0,0.0,0.0,54.4025
531,2020-09-13,596.3020833333334,0.0,171.125,95.40833333333333,0.0,0.0,0.0,0.0,62.18000000000001
531,2020-09-14,583.8541666666666,0.0,149.45833333333334,93.41666666666667,0.0,0.0,0.0,0.0,57.79250000000001
531,2020-09-15,585.7604166666666,0.0,199.66666666666666,93.72166666666666,0.0,0.0,0.0,0.0,49.6175
531,2020-09-16,581.8645833333334,0.0,4802.666666666667,93.09833333333334,0.0,0.0,0.0,0.0,58.550000000000004
531,2020-09-17,594.9166666666666,0.0,8879.166666666666,95.18666666666667,0.0,0.0,0.0,0.0,57.04347826086958
531,2020-09-18,580.3020833333334,0.0,8464.125,92.84833333333333,0.0,0.0,0.0,0.0,48.4925
531,2020-09-19,577.28125,0.0,8243.041666666666,92.365,0.0,0.0,0.0,0.0,45.17130434782608
531,2020-09-20,584.0416666666666,0.0,8285.458333333334,93.44666666666667,0.0,0.0,0.0,0.0,46.18727272727272
531,2020-09-21,563.6979166666666,0.0,8108.25,90.19166666666666,0.0,0.0,0.0,0.0,44.701739130434774
531,2020-09-22,588.25,0.0,8571.625,94.12,0.0,0.0,0.0,0.0,48.62260869565218
531,2020-09-23,598.5625,0.0,8954.25,95.77,0.0,0.0,0.0,0.0,61.82750000000001
531,2020-09-24,595.2708333333334,0.0,8887.25,95.24333333333334,0.0,0.0,0.0,0.0,61.752500000000005
531,2020-09-25,547.4791666666666,0.0,8098.875,87.59666666666666,0.0,0.0,0.0,0.0,56.495000000000005
531,2020-09-26,584.9895833333334,0.0,8938.25,93.59833333333333,0.0,0.0,0.0,0.0,64.08695652173913
531,2020-09-27,584.6145833333334,0.0,9071.708333333334,93.53833333333334,0.0,0.0,0.0,0.0,68.09818181818181
531,2020-09-28,593.21875,0.0,9120.25,94.915,0.0,0.0,0.0,0.0,65.795
531,2020-09-29,586.09375,0.0,8902.75,93.77499999999999,0.0,0.0,0.0,0.0,64.37
531,2020-09-30,578.3125,0.0,8555.708333333334,92.53,0.0,0.0,0.0,0.0,57.26
531,2020-10-01,592.0,0.0,2854.375,94.72,0.0,0.0,0.0,0.0,58.2125
531,2020-10-02,597.3645833333334,0.0,0.0,95.57833333333333,0.0,0.0,0.0,0.0,49.745000000000005
531,2020-10-03,577.8854166666666,0.0,234.16666666666666,92.46166666666666,0.0,0.0,0.0,0.0,50.2175
531,2020-10-04,567.78125,0.0,228.54166666666666,90.845,0.0,0.0,0.0,0.0,47.48782608695651
531,2020-10-05,542.2083333333334,0.0,141.625,86.75333333333334,0.0,0.0,0.0,0.0,52.62500000000001
531,2020-10-06,572.7916666666666,0.0,250.875,91.64666666666666,0.0,0.0,0.0,0.0,53.13363636363636
531,2020-10-07,585.0625,0.0,79.5,93.61,0.0,0.0,0.0,0.0,55.835
531,2020-10-08,576.8854166666666,5347.208333333333,123.91666666666667,92.30166666666668,61.36878050332598,0.0,0.0,0.0,45.199999999999996
531,2020-10-09,476.2604166666667,9565.791666666666,357.3333333333333,76.20166666666667,28.321001521625817,0.0,0.0,0.0,45.785000000000004
531,2020-10-10,600.84375,11954.375,550.1666666666666,96.135,28.59036571338945,0.0,0.0,0.0,60.6904347826087
531,2020-10-11,590.78125,11695.958333333334,438.9583333333333,94.525,28.732666287855846,0.0,0.0,0.0,43.86434782608695
531,2020-10-12,600.1875,11816.333333333334,874.0416666666666,96.03,28.89277465513837,0.0,0.0,0.0,46.165217391304346
531,2020-10-13,594.2708333333334,11725.666666666666,843.4166666666666,95.08333333333333,28.82915476258161,0.0,0.0,0.0,51.3125
531,2020-10-14,599.9375,12065.125,537.3333333333334,95.99,28.28519786713081,0.0,0.0,0.0,50.31500000000002
531,2020-10-15,592.28125,11967.333333333334,667.4166666666666,94.765,28.152413601609936,0.0,0.0,0.0,57.679999999999986
531,2020-10-16,598.125,12064.5,209.625,95.7,28.201204981557463,0.0,0.0,0.0,49.43000000000001
531,2020-10-17,574.3333333333334,11616.416666666666,283.7083333333333,91.89333333333335,28.123986408124512,0.0,0.0,0.0,46.22
531,2020-10-18,595.2604166666666,11950.125,348.0,95.24166666666667,28.334763612421533,0.0,0.0,0.0,49.78399999999999
531,2020-10-19,601.3333333333334,12023.041666666666,306.125,96.21333333333332,28.450241954395437,0.0,0.0,0.0,53.105
531,2020-10-20,467.2604166666667,9608.25,215.45833333333334,74.76166666666667,27.663029203780315,0.0,0.0,0.0,51.208571428571425
531,2020-10-21,508.34375,10660.875,154.58333333333334,81.33500000000001,27.12374638964125,0.0,0.0,0.0,54.9125
531,2020-10-22,600.75,12146.958333333334,304.875,96.12,28.13269096858953,0.0,0.0,0.0,52.0325
531,2020-10-23,601.25,12164.5,795.0,96.2,28.11550344581912,0.0,0.0,0.0,60.58250000000001
531,2020-10-24,601.1770833333334,12027.833333333334,681.9583333333334,96.18833333333333,28.4315183590376,0.0,0.0,0.0,51.987500000000004
531,2020-10-25,595.6458333333334,11726.625,789.0,95.30333333333333,28.893497051462898,0.0,0.0,0.0,39.38
531,2020-10-26,601.5416666666666,11741.5,889.2083333333334,96.24666666666667,29.142524497627125,0.0,0.0,0.0,42.43249999999999
531,2020-10-27,600.5833333333334,11878.875,625.0833333333334,96.09333333333333,28.75961060659738,0.0,0.0,0.0,39.252500000000005
531,2020-10-28,601.0416666666666,11873.25,881.875,96.16666666666667,28.795193794641076,0.0,0.0,0.0,42.165714285714294
531,2020-10-29,601.0833333333334,11860.833333333334,911.375,96.17333333333333,28.82733670577765,0.0,0.0,0.0,41.18782608695653
531,2020-10-30,541.3333333333334,10668.916666666666,760.2083333333334,86.61333333333333,28.862203545606263,0.0,0.0,0.0,30.148571428571422
531,2020-10-31,598.3333333333334,11872.541666666666,433.75,95.73333333333333,28.667150977453808,0.0,0.0,0.0,31.491304347826077
531,2020-11-01,515.1979166666666,10299.791666666666,720.3333333333334,82.43166666666667,28.45317242797521,0.0,0.0,0.0,41.4575
531,2020-11-02,156.34375,3368.5,582.0,25.014999999999997,26.40152485032903,0.0,0.0,0.0,33.43999999999999
531,2020-11-03,193.9375,4579.791666666667,1677.5,31.03,24.088020288404675,0.0,0.0,0.0,30.512631578947374
531,2020-11-04,432.71875,8971.625,961.4166666666666,69.235,27.435927043131354,0.0,0.0,0.0,39.221176470588226
531,2020-11-05,564.6458333333334,11158.208333333334,465.125,90.34333333333333,28.785030887824238,0.0,0.0,0.0,59.165
531,2020-11-06,253.0625,5508.75,194.625,40.489999999999995,26.131224945162995,0.0,0.0,0.0,58.54250000000001
531,2020-11-07,483.5729166666667,9967.75,1009.625,77.37166666666667,27.596237274933884,0.0,0.0,0.0,62.705000000000005
531,2020-11-08,559.3333333333334,11263.416666666666,539.4583333333334,89.49333333333334,28.24786242579837,0.0,0.0,0.0,55.03999999999999
531,2020-11-09,584.9583333333334,11705.833333333334,603.0416666666666,93.59333333333333,28.425468664720814,0.0,0.0,0.0,49.60086956521739
531,2020-11-10,601.2083333333334,12099.125,548.0416666666666,96.19333333333333,28.265460541797673,0.0,0.0,0.0,56.585882352941184
531,2020-11-11,256.7916666666667,5431.375,1577.7916666666667,41.086666666666666,26.894047956957902,0.0,0.0,0.0,61.44588235294117
531,2020-11-12,512.0,10452.875,330.875,81.92,27.862446137227,0.0,0.0,0.0,42.51714285714286
531,2020-11-13,595.5416666666666,11553.625,332.375,95.28666666666666,29.32100976004405,0.0,0.0,0.0,35.18521739130435
531,2020-11-14,600.71875,11592.625,394.0833333333333,96.115,29.476399776438328,0.0,0.0,0.0,37.1225
531,2020-11-15,471.2083333333333,9296.958333333334,1116.1666666666667,75.39333333333333,28.830828033660953,0.0,0.0,0.0,35.165000000000006
531,2020-11-16,477.4791666666667,9516.75,1069.2083333333333,76.39666666666668,28.539792047938867,0.0,0.0,0.0,
531,2020-11-17,453.8333333333333,9010.458333333334,1289.4166666666667,72.61333333333333,28.650654409305236,0.0,0.0,0.0,
531,2020-11-18,508.1354166666667,9937.958333333334,688.5,81.30166666666668,29.084883750994013,0.0,0.0,0.0,
531,2020-11-19,485.28125,9557.583333333334,1063.0,77.645,28.882212313956636,0.0,0.0,0.0,
531,2020-11-20,185.76041666666666,3827.25,87.58333333333333,29.721666666666668,27.60904487919234,0.0,0.0,0.0,
531,2020-11-21,312.9895833333333,6638.25,350.0833333333333,50.07833333333333,26.820157117630565,0.0,0.0,0.0,
531,2020-11-22,503.5520833333333,10003.291666666666,935.3333333333334,80.56833333333333,28.63429555132547,0.0,0.0,0.0,
531,2020-11-23,534.8958333333334,10340.416666666666,1049.0833333333333,85.58333333333333,29.42498253885105,0.0,0.0,0.0,
531,2020-11-24,553.1041666666666,10797.666666666666,647.2916666666666,88.49666666666667,29.13815516984122,0.0,0.0,0.0,25.564999999999998
531,2020-11-25,546.78125,10684.708333333334,1080.5416666666667,87.485,29.10958271751296,0.0,0.0,0.0,33.7590909090909
531,2020-11-26,520.5833333333334,10171.875,1485.8333333333333,83.29333333333334,29.112150196279224,0.0,0.0,0.0,42.60363636363636
531,2020-11-27,543.6666666666666,10711.875,1251.6666666666667,86.98666666666666,28.870363239136214,0.0,0.0,0.0,44.4609090909091
531,2020-11-28,546.8333333333334,10698.333333333334,1121.9166666666667,87.49333333333334,29.0752791192813,0.0,0.0,0.0,41.57
531,2020-11-29,531.96875,10368.333333333334,1207.8333333333333,85.115,29.185168682687674,0.0,0.0,0.0,38.94499999999999
531,2020-11-30,544.2604166666666,10583.541666666666,1233.0,87.08166666666666,29.252350183395343,0.0,0.0,0.0,37.67750000000001
531,2020-12-01,523.6875,10500.291666666666,780.4583333333334,83.78999999999999,28.369774450709702,0.0,0.0,0.0,47.112500000000004
531,2020-12-02,549.375,10814.083333333334,457.1666666666667,87.9,28.89776256270758,0.0,0.0,0.0,36.09090909090909
531,2020-12-03,549.3541666666666,10623.875,961.8333333333334,87.89666666666666,29.4140284788324,0.0,0.0,0.0,37.82545454545455
531,2020-12-04,551.3541666666666,10664.541666666666,1199.7916666666667,88.21666666666667,29.408542652377363,0.0,0.0,0.0,38.105
531,2020-12-05,579.6041666666666,11182.958333333334,654.3333333333334,92.73666666666666,29.48219606221271,0.0,0.0,0.0,35.72521739130434
531,2020-12-06,487.4479166666667,9604.125,970.2083333333334,77.99166666666667,28.87057626424988,0.0,0.0,0.0,28.445000000000004
531,2020-12-07,464.75,8971.791666666666,457.6666666666667,74.36,29.4662762454545,0.0,0.0,0.0,25.549999999999997
531,2020-12-08,505.5520833333333,9697.25,546.75,80.88833333333334,29.655301939839756,0.0,0.0,0.0,24.30090909090909
531,2020-12-09,443.1458333333333,8811.416666666666,852.5833333333334,70.90333333333334,28.607899395039894,0.0,0.0,0.0,26.737142857142857
531,2020-12-10,497.8229166666667,9758.458333333334,1230.0,79.65166666666667,29.018750649365437,0.0,0.0,0.0,34.739130434782616
531,2020-12-11,562.6458333333334,10829.458333333334,1128.5,90.02333333333333,29.55380546374921,0.0,0.0,0.0,36.553999999999995
531,2020-12-12,598.15625,11485.875,948.875,95.705,29.623447368325586,0.0,0.0,0.0,38.2475
531,2020-12-13,545.0833333333334,10550.875,1096.2916666666667,87.21333333333334,29.387284888167514,0.0,0.0,0.0,44.86999999999999
531,2020-12-14,530.9479166666666,10251.916666666666,1309.25,84.95166666666667,29.45994228044078,0.0,0.0,0.0,
531,2020-12-15,440.0208333333333,8664.291666666666,974.4583333333334,70.40333333333334,28.888514721181608,0.0,0.0,0.0,16.745
531,2020-12-16,299.6354166666667,6000.666666666667,1336.0,47.94166666666666,28.403946147187348,0.0,0.0,0.0,9.728
531,2020-12-17,314.2291666666667,6350.375,965.5416666666666,50.27666666666667,28.14700302038156,0.0,0.0,0.0,12.987499999999999
531,2020-12-18,320.5833333333333,6489.25,562.2916666666666,51.29333333333334,28.101627477922893,0.0,0.0,0.0,9.238181818181816
531,2020-12-19,316.4895833333333,6347.583333333333,503.75,50.63833333333333,28.36194740561806,0.0,0.0,0.0,14.067499999999997
531,2020-12-20,279.3541666666667,5891.041666666667,912.5,44.696666666666665,26.97417040940222,0.0,0.0,0.0,27.8225
531,2020-12-21,338.0104166666667,6822.333333333333,714.0,54.08166666666666,28.182673378690904,0.0,0.0,0.0,32.36000000000001
531,2020-12-22,252.95833333333334,5549.875,844.875,40.473333333333336,25.92691401958503,0.0,0.0,0.0,33.45714285714286
531,2020-12-23,346.7916666666667,4013.4166666666665,542.7916666666666,55.486666666666665,49.15180159603552,0.0,0.0,0.0,25.872173913043476
531,2020-12-24,433.7395833333333,8758.0,551.9583333333334,69.39833333333333,28.171447018281697,0.0,0.0,0.0,44.2925
531,2020-12-25,540.8645833333334,10658.291666666666,113.83333333333333,86.53833333333333,28.865958395719556,0.0,0.0,0.0,51.70249999999999
531,2020-12-26,542.28125,10463.333333333334,43.75,86.765,29.48082042449825,0.0,0.0,0.0,29.81652173913043
531,2020-12-27,552.5520833333334,10560.583333333334,183.33333333333334,88.40833333333333,29.7625645745053,0.0,0.0,0.0,26.168
531,2020-12-28,585.53125,11203.208333333334,243.33333333333334,93.685,29.72984905737568,0.0,0.0,0.0,36.77428571428571
531,2020-12-29,589.625,11173.958333333334,69.5,94.34,30.01607345949473,0.0,0.0,0.0,21.969090909090912
531,2020-12-30,598.7708333333334,11387.0,81.33333333333333,95.80333333333333,29.911373410712024,0.0,0.0,0.0,23.549
531,2020-12-31,574.3333333333334,11108.708333333334,57.291666666666664,91.89333333333335,29.409354772969653,0.0,0.0,0.0,33.57304347826088
531,2021-01-01,590.0104166666666,11243.916666666666,174.45833333333334,94.40166666666666,29.84881531618332,0.0,0.0,0.0,27.851
531,2021-01-02,594.4583333333334,11396.208333333334,189.625,95.11333333333334,29.671949247252073,0.0,0.0,0.0,28.144999999999996
531,2021-01-03,550.0208333333334,10720.666666666666,805.625,88.00333333333333,29.183836579918328,0.0,0.0,0.0,29.062727272727273
531,2021-01-04,577.84375,11152.916666666666,605.6666666666666,92.455,29.471823047035528,0.0,0.0,0.0,30.770000000000007
531,2021-01-05,592.40625,11394.833333333334,130.79166666666666,94.785,29.57308913762085,0.0,0.0,0.0,27.665000000000003
531,2021-01-06,589.3020833333334,11362.916666666666,150.95833333333334,94.28833333333333,29.500759200860493,0.0,0.0,0.0,25.175000000000008
531,2021-01-07,591.65625,11341.625,201.41666666666666,94.66499999999999,29.674213075727685,0.0,0.0,0.0,22.760000000000005
531,2021-01-08,582.53125,11156.458333333334,170.41666666666666,93.205,29.701468226550393,0.0,0.0,0.0,20.840000000000003
531,2021-01-09,575.84375,11112.125,161.0,92.135,29.477630947426043,0.0,0.0,0.0,23.9675
531,2021-01-10,583.1770833333334,11222.25,180.125,93.30833333333334,29.56007611986109,0.0,0.0,0.0,22.97
531,2021-01-11,592.46875,11368.5,244.41666666666666,94.795,29.64471776912815,0.0,0.0,0.0,25.54347826086956
531,2021-01-12,592.53125,11426.041666666666,374.75,94.80499999999999,29.498538152976572,0.0,0.0,0.0,30.944545454545448
531,2021-01-13,582.6354166666666,11274.208333333334,475.25,93.22166666666666,29.39651604633486,0.0,0.0,0.0,31.730000000000015
531,2021-01-14,455.7083333333333,8875.916666666666,627.5416666666666,72.91333333333333,29.205106358341702,0.0,0.0,0.0,31.988000000000007
531,2021-01-15,591.1770833333334,11429.083333333334,195.5,94.58833333333332,29.423289785804734,0.0,0.0,0.0,28.76
531,2021-01-16,591.1354166666666,11398.583333333334,171.16666666666666,94.58166666666666,29.499940447034106,0.0,0.0,0.0,33.763999999999996
531,2021-01-17,591.4583333333334,11414.458333333334,259.1666666666667,94.63333333333334,29.47500489754101,0.0,0.0,0.0,34.3021052631579
531,2021-01-18,590.6666666666666,11270.25,270.5416666666667,94.50666666666667,29.81219483941251,0.0,0.0,0.0,25.49
531,2021-01-19,574.5208333333334,10872.166666666666,292.2916666666667,91.92333333333333,30.05901314007736,0.0,0.0,0.0,17.982499999999998
531,2021-01-20,589.8645833333334,11245.375,145.79166666666666,94.37833333333333,29.837567635830535,0.0,0.0,0.0,20.2625
531,2021-01-21,586.8333333333334,11082.875,118.08333333333333,93.89333333333333,30.1194736123173,0.0,0.0,0.0,15.4925
531,2021-01-22,596.4375,11413.5,226.95833333333334,95.43,29.72563466508959,0.0,0.0,0.0,26.024
531,2021-01-23,588.2916666666666,11094.125,105.54166666666667,94.12666666666667,30.163704638466054,0.0,0.0,0.0,12.155000000000003
531,2021-01-24,578.2291666666666,10925.75,61.541666666666664,92.51666666666667,30.104663231865597,0.0,0.0,0.0,7.790000000000001
531,2021-01-25,587.0104166666666,11146.708333333334,164.75,93.92166666666667,29.956026660835345,0.0,0.0,0.0,21.25142857142857
531,2021-01-26,585.7395833333334,11225.583333333334,181.5,93.71833333333333,29.681147942076752,0.0,0.0,0.0,25.2304347826087
531,2021-01-27,593.2604166666666,11340.333333333334,59.833333333333336,94.92166666666667,29.758058288753027,0.0,0.0,0.0,26.59249999999999
531,2021-01-28,572.59375,10965.25,61.458333333333336,91.61500000000001,29.70387464566091,0.0,0.0,0.0,19.025000000000002
531,2021-01-29,568.1145833333334,10732.875,56.375,90.89833333333334,30.10959432144488,0.0,0.0,0.0,5.13304347826087
531,2021-01-30,577.6354166666666,10893.041666666666,66.79166666666667,92.42166666666667,30.16405238945861,0.0,0.0,0.0,5.510000000000002
531,2021-01-31,557.4791666666666,10581.375,115.125,89.19666666666667,29.968953244629255,0.0,0.0,0.0,-0.08499999999999856
531,2021-02-01,577.125,10815.208333333334,164.20833333333334,92.34,30.35428698013985,0.0,0.0,0.0,2.99
531,2021-02-02,594.15625,11222.833333333334,50.666666666666664,95.065,30.115022665844933,0.0,0.0,0.0,23.584999999999994
531,2021-02-03,596.8333333333334,11374.791666666666,54.583333333333336,95.49333333333333,29.84658571280304,0.0,0.0,0.0,28.9325
531,2021-02-04,583.0833333333334,11221.791666666666,257.875,93.29333333333332,29.5565312530555,0.0,0.0,0.0,28.079130434782616
531,2021-02-05,582.7708333333334,11226.291666666666,199.70833333333334,93.24333333333334,29.528849377639048,0.0,0.0,0.0,26.863999999999997
531,2021-02-06,583.0,11142.291666666666,102.83333333333333,93.28,29.763162126283117,0.0,0.0,0.0,26.750000000000004
531,2021-02-07,580.53125,11058.041666666666,103.16666666666667,92.88499999999999,29.862930163945546,0.0,0.0,0.0,19.53304347826087
531,2021-02-08,563.78125,10770.083333333334,178.5,90.205,29.77670253634683,0.0,0.0,0.0,14.405000000000001
531,2021-02-09,589.21875,11155.125,104.41666666666667,94.27499999999999,30.04603405385417,0.0,0.0,0.0,14.7875
531,2021-02-10,578.09375,11004.625,156.625,92.495,29.88189009545229,0.0,0.0,0.0,15.995
531,2021-02-11,504.65625,9694.541666666666,281.625,80.745,29.611023062805963,0.0,0.0,0.0,14.150000000000004
531,2021-02-12,514.375,9892.5,65.91666666666667,82.3,29.577320781737004,0.0,0.0,0.0,2.1574999999999993
531,2021-02-13,537.4791666666666,10287.666666666666,139.33333333333334,85.99666666666667,29.718698698009483,0.0,0.0,0.0,0.46999999999999886
531,2021-02-14,221.14583333333334,5336.958333333333,1441.875,35.38333333333333,23.570564668285357,0.0,0.0,0.0,15.200000000000001
531,2021-02-15,285.6354166666667,6385.083333333333,1573.2916666666667,45.70166666666667,25.4466445774222,0.0,0.0,0.0,15.275
531,2021-02-16,301.6979166666667,6808.625,1366.7916666666667,48.27166666666667,25.205651889657933,0.0,0.0,0.0,22.561739130434784
531,2021-02-17,301.3229166666667,6783.375,1212.2083333333333,48.211666666666666,25.268029424471184,0.0,0.0,0.0,13.879999999999997
531,2021-02-18,304.6875,6855.0,1433.3333333333333,48.75,25.283210247994166,0.0,0.0,0.0,15.102500000000001
531,2021-02-19,287.1354166666667,6480.833333333333,1490.625,45.94166666666666,25.202344788050233,0.0,0.0,0.0,20.0825
531,2021-02-20,301.4791666666667,6804.583333333333,1392.7916666666667,48.236666666666665,25.202336558283832,0.0,0.0,0.0,19.485263157894735
531,2021-02-21,304.8645833333333,6863.75,1237.0,48.778333333333336,25.265654657115682,0.0,0.0,0.0,20.795
531,2021-02-22,301.5625,6849.291666666667,1884.2916666666667,48.25,25.044750673731464,0.0,0.0,0.0,22.962500000000002
531,2021-02-23,304.7604166666667,6335.25,1456.75,48.76166666666666,27.364016207814302,0.0,0.0,0.0,35.47727272727274
531,2021-02-24,573.9375,11070.75,216.41666666666666,91.83,29.48985220061875,0.0,0.0,0.0,39.162499999999994
531,2021-02-25,564.5,10730.166666666666,103.0,90.32,29.9255758686569,0.0,0.0,0.0,28.827499999999997
531,2021-02-26,570.6875,10834.291666666666,186.54166666666666,91.31,29.96283309553386,0.0,0.0,0.0,22.039999999999996
531,2021-02-27,581.1145833333334,11104.75,154.5,92.97833333333332,29.767202817362943,0.0,0.0,0.0,35.45789473684209
531,2021-02-28,593.4375,11430.75,207.20833333333334,94.95,29.531485794895346,0.0,0.0,0.0,36.66499999999999
531,2021-03-01,561.2291666666666,10859.458333333334,109.16666666666667,89.79666666666667,29.397954100432166,0.0,0.0,0.0,33.50260869565218
531,2021-03-02,546.40625,10428.5,66.41666666666667,87.425,29.80429482108325,0.0,0.0,0.0,12.485
531,2021-03-03,578.1145833333334,11108.75,130.95833333333334,92.49833333333333,29.60286670292437,0.0,0.0,0.0,25.947499999999994
531,2021-03-04,568.5208333333334,10915.625,192.75,90.96333333333332,29.626668257149213,0.0,0.0,0.0,23.247500000000006
531,2021-03-05,557.5833333333334,10677.333333333334,273.6666666666667,89.21333333333334,29.705168529387276,0.0,0.0,0.0,16.857500000000005
531,2021-03-06,554.1458333333334,10673.5,268.5,88.66333333333334,29.53263892142013,0.0,0.0,0.0,18.544999999999998
531,2021-03-07,568.6145833333334,11054.25,278.625,90.97833333333334,29.25996144645222,0.0,0.0,0.0,19.55
531,2021-03-08,544.0416666666666,10649.75,205.33333333333334,87.04666666666667,29.05880745766072,0.0,0.0,0.0,22.084347826086958
531,2021-03-09,540.2604166666666,10742.0,236.83333333333334,86.44166666666668,28.609023801950805,0.0,0.0,0.0,35.402
531,2021-03-10,539.1979166666666,10765.708333333334,350.8333333333333,86.27166666666668,28.489880904002035,0.0,0.0,0.0,36.49999999999999
531,2021-03-11,567.5833333333334,7368.0,265.9166666666667,90.81333333333333,43.81926159669442,0.0,0.0,0.0,48.69499999999999
531,2021-03-12,547.5208333333334,5070.875,99.29166666666667,87.60333333333334,61.41900573262888,0.0,0.0,0.0,45.01250000000001
531,2021-03-13,556.9479166666666,11139.25,99.45833333333333,89.11166666666666,28.440921958889113,0.0,0.0,0.0,28.306086956521742
531,2021-03-14,544.9479166666666,10929.166666666666,56.416666666666664,87.19166666666666,28.363053596390902,0.0,0.0,0.0,25.708571428571435
531,2021-03-15,532.7291666666666,10686.583333333334,48.375,85.23666666666668,28.356500687518356,0.0,0.0,0.0,13.655652173913042
531,2021-03-16,549.9895833333334,11043.583333333334,85.5,87.99833333333333,28.32888552050084,0.0,0.0,0.0,22.3175
531,2021-03-17,549.90625,11095.333333333334,153.58333333333334,87.985,28.192483795739953,0.0,0.0,0.0,33.70250000000001
531,2021-03-18,557.8020833333334,11232.708333333334,72.125,89.24833333333333,28.247543600966917,0.0,0.0,0.0,37.1375
531,2021-03-19,515.6666666666666,10506.666666666666,86.25,82.50666666666666,27.918311125211503,0.0,0.0,0.0,23.313043478260866
531,2021-03-20,564.3020833333334,11546.083333333334,142.95833333333334,90.28833333333334,27.8011015339497,0.0,0.0,0.0,35.00521739130435
531,2021-03-21,582.375,12029.0,171.04166666666666,93.17999999999999,27.53963858176074,0.0,0.0,0.0,41.21272727272727
531,2021-03-22,590.3229166666666,12219.0,216.83333333333334,94.45166666666667,27.481410297942183,0.0,0.0,0.0,42.816363636363626
531,2021-03-23,591.90625,12304.375,199.16666666666666,94.705,27.36392585631804,0.0,0.0,0.0,45.32782608695652
531,2021-03-24,596.2916666666666,12291.916666666666,214.375,95.40666666666667,27.594604290534203,0.0,0.0,0.0,47.15272727272729
531,2021-03-25,595.0,12426.833333333334,285.5,95.19999999999999,27.235887394214135,0.0,0.0,0.0,58.41499999999999
531,2021-03-26,583.8854166666666,12026.583333333334,159.58333333333334,93.42166666666667,27.61661218666057,0.0,0.0,0.0,49.467499999999994
531,2021-03-27,566.5,11534.541666666666,115.5,90.64,27.937311481094827,0.0,0.0,0.0,39.77272727272728
531,2021-03-28,594.6770833333334,11923.375,81.04166666666667,95.14833333333334,28.37050311421426,0.0,0.0,0.0,43.814545454545446
531,2021-03-29,494.4270833333333,9958.416666666666,213.83333333333334,79.10833333333333,28.242100658850834,0.0,0.0,0.0,36.44
531,2021-03-30,596.6145833333334,11956.0,189.625,95.45833333333333,28.385267828101185,0.0,0.0,0.0,43.6325
531,2021-03-31,596.3229166666666,12061.208333333334,200.58333333333334,95.41166666666666,28.12391122480588,0.0,0.0,0.0,50.99000000000001
531,2021-04-01,596.6145833333334,11845.333333333334,137.29166666666666,95.45833333333333,28.65046112275814,0.0,0.0,0.0,34.07000000000001
531,2021-04-02,574.7604166666666,11516.875,88.08333333333333,91.96166666666666,28.388159433922443,0.0,0.0,0.0,28.279999999999994
531,2021-04-03,511.40625,10650.666666666666,140.58333333333334,81.825,27.313306385359287,0.0,0.0,0.0,35.349565217391316
531,2021-04-04,543.3854166666666,11265.791666666666,117.04166666666667,86.94166666666666,27.4366637510063,0.0,0.0,0.0,42.47913043478261
531,2021-04-05,572.0833333333334,11630.083333333334,147.54166666666666,91.53333333333333,27.98088888251971,0.0,0.0,0.0,48.762499999999996
531,2021-04-06,576.3958333333334,11789.833333333334,200.375,92.22333333333333,27.809821727288575,0.0,0.0,0.0,47.652500000000025
531,2021-04-07,580.4583333333334,11980.291666666666,179.83333333333334,92.87333333333333,27.56060184492819,0.0,0.0,0.0,51.92272727272728
531,2021-04-08,582.0520833333334,12138.75,225.33333333333334,93.12833333333333,27.27551244865502,0.0,0.0,0.0,52.28000000000001
531,2021-04-09,576.59375,12174.916666666666,162.54166666666666,92.255,26.939465276969727,0.0,0.0,0.0,57.43478260869565
531,2021-04-10,553.1979166666666,11921.833333333334,134.875,88.51166666666667,26.39505234909806,0.0,0.0,0.0,59.7875
531,2021-04-11,557.6145833333334,11877.125,138.58333333333334,89.21833333333333,26.705937855565026,0.0,0.0,0.0,57.320000000000014
531,2021-04-12,551.625,11674.25,146.95833333333334,88.26,26.878188106302332,0.0,0.0,0.0,54.365
531,2021-04-13,476.03125,10253.708333333334,102.16666666666667,76.165,26.40824508612738,0.0,0.0,0.0,53.99750000000001
531,2021-04-14,520.2395833333334,11134.333333333334,98.625,83.23833333333333,26.578117203794072,0.0,0.0,0.0,54.214999999999996
531,2021-04-15,578.34375,11792.375,47.875,92.535,27.89779015041499,0.0,0.0,0.0,45.9575
531,2021-04-16,583.5625,11668.541666666666,44.458333333333336,93.37,28.448268135478223,0.0,0.0,0.0,38.331304347826084
531,2021-04-17,570.7291666666666,11623.166666666666,92.08333333333333,91.31666666666666,27.93126723688801,0.0,0.0,0.0,41.8025
531,2021-04-18,575.5416666666666,11742.625,126.5,92.08666666666666,27.88024693986415,0.0,0.0,0.0,43.955000000000005
531,2021-04-19,576.5208333333334,11854.291666666666,137.20833333333334,92.24333333333334,27.664602540805078,0.0,0.0,0.0,48.1775
531,2021-04-20,583.25,11822.625,111.79166666666667,93.32000000000001,28.062468501425585,0.0,0.0,0.0,45.98
531,2021-04-21,581.7395833333334,11558.0,78.29166666666667,93.07833333333333,28.630633874324662,0.0,0.0,0.0,34.79
531,2021-04-22,590.9791666666666,11743.833333333334,78.58333333333333,94.55666666666667,28.625120926349055,0.0,0.0,0.0,33.65130434782608
531,2021-04-23,579.25,11770.083333333334,125.0,92.67999999999999,27.994424423503094,0.0,0.0,0.0,48.41749999999999
531,2021-04-24,571.3854166666666,11824.208333333334,147.625,91.42166666666667,27.487935091966452,0.0,0.0,0.0,57.45500000000001
531,2021-04-25,583.8125,11877.291666666666,113.29166666666667,93.41000000000001,27.96024714528775,0.0,0.0,0.0,48.050000000000004
531,2021-04-26,535.4375,10876.541666666666,153.45833333333334,85.67,28.00289901431598,0.0,0.0,0.0,40.18608695652174
531,2021-04-27,565.59375,11646.791666666666,150.20833333333334,90.495,27.62379437470262,0.0,0.0,0.0,47.4275
531,2021-04-28,568.3020833333334,11704.625,120.41666666666667,90.92833333333333,27.618925715499447,0.0,0.0,0.0,50.60750000000001
531,2021-04-29,588.59375,12053.458333333334,91.20833333333333,94.175,27.777235008624775,0.0,0.0,0.0,52.11304347826086
531,2021-04-30,549.8020833333334,11295.916666666666,107.04166666666667,87.96833333333333,27.686619949932744,0.0,0.0,0.0,46.80800000000001
531,2021-05-01,535.2083333333334,10987.458333333334,85.75,85.63333333333333,27.708349924219156,0.0,0.0,0.0,44.57750000000001
531,2021-05-02,532.25,11053.5,51.5,85.16,27.390558797364335,0.0,0.0,0.0,53.08250000000001
531,2021-05-03,540.3854166666666,11077.958333333334,53.708333333333336,86.46166666666667,27.747823976038504,0.0,0.0,0.0,45.50749999999999
531,2021-05-04,521.6041666666666,10829.541666666666,55.083333333333336,83.45666666666666,27.397820326857985,0.0,0.0,0.0,48.0425
531,2021-05-05,502.1875,10538.291666666666,49.916666666666664,80.35,27.106954202728932,0.0,0.0,0.0,52.002500000000005
531,2021-05-06,453.2395833333333,9740.625,134.29166666666666,72.51833333333333,26.468299825330625,0.0,0.0,0.0,49.98499999999999
531,2021-05-07,507.3125,10662.25,82.875,81.17,27.065231111319527,0.0,0.0,0.0,50.1275
531,2021-05-08,491.375,10381.25,48.666666666666664,78.62,26.92454946819185,0.0,0.0,0.0,50.675000000000004
531,2021-05-09,494.34375,10407.291666666666,63.958333333333336,79.095,27.019440996897202,0.0,0.0,0.0,51.6275
531,2021-05-10,510.9375,10779.208333333334,63.75,81.75,26.962859633321862,0.0,0.0,0.0,53.945
531,2021-05-11,527.2916666666666,10980.083333333334,47.583333333333336,84.36666666666667,27.316830599848718,0.0,0.0,0.0,49.58272727272726
531,2021-05-12,516.25,10791.041666666666,73.83333333333333,82.6,27.213332818502998,0.0,0.0,0.0,53.4125
531,2021-05-13,482.78125,10305.833333333334,143.95833333333334,77.24499999999999,26.647245188808927,0.0,0.0,0.0,56.464999999999996
531,2021-05-14,502.8020833333333,10628.208333333334,117.58333333333333,80.44833333333334,26.91051737971933,0.0,0.0,0.0,60.54499999999999
531,2021-05-15,500.21875,10622.666666666666,120.91666666666667,80.035,26.786221189751476,0.0,0.0,0.0,60.162499999999994
531,2021-05-16,480.7083333333333,10272.791666666666,53.916666666666664,76.91333333333333,26.618170842341083,0.0,0.0,0.0,58.7075
531,2021-05-17,524.7083333333334,11230.041666666666,195.75,83.95333333333333,26.577959293215248,0.0,0.0,0.0,60.304999999999986
531,2021-05-18,546.1354166666666,11666.208333333334,207.875,87.38166666666667,26.629048670959694,0.0,0.0,0.0,67.21249999999999
531,2021-05-19,538.9583333333334,11705.416666666666,266.9166666666667,86.23333333333333,26.19107666203918,0.0,0.0,0.0,65.25499999999998
531,2021-05-20,564.0520833333334,12326.208333333334,266.8333333333333,90.24833333333333,26.030034383602235,0.0,0.0,0.0,69.26
531,2021-05-21,581.84375,12900.458333333334,241.5,93.095,25.655841927450894,0.0,0.0,0.0,71.885
531,2021-05-22,565.96875,12680.375,191.83333333333334,90.55499999999999,25.38898815098134,0.0,0.0,0.0,76.385
531,2021-05-23,0.9895833333333334,643.5,889.5833333333334,0.15833333333333333,0.8747598851765518,0.0,0.0,0.0,65.54
531,2021-05-24,0.0,486.875,850.9583333333334,0.0,0.0,0.0,0.0,0.0,56.1275
531,2021-05-25,0.0,476.8333333333333,800.625,0.0,0.0,0.0,0.0,0.0,62.59250000000001
531,2021-05-26,230.03125,5982.333333333333,371.0833333333333,36.805,21.872643234245277,0.0,0.0,0.0,75.05
531,2021-05-27,371.4166666666667,8449.875,44.708333333333336,59.42666666666667,25.00323147449584,0.0,0.0,0.0,58.3325
531,2021-05-28,444.8854166666667,9550.916666666666,67.5,71.18166666666667,26.49647812310046,0.0,0.0,0.0,45.32749999999999
531,2021-05-29,430.28125,9265.458333333334,218.25,68.845,26.41621265812538,0.0,0.0,0.0,54.635
531,2021-05-30,479.4166666666667,10328.458333333334,241.75,76.70666666666666,26.403570770618934,0.0,0.0,0.0,49.89500000000001
531,2021-05-31,534.6666666666666,11379.208333333334,74.375,85.54666666666667,26.727362160275252,0.0,0.0,0.0,53.000000000000014
531,2021-06-01,422.8854166666667,9682.666666666666,87.66666666666667,67.66166666666666,24.843499158002842,0.0,0.0,0.0,60.15199999999999
531,2021-06-02,482.7083333333333,10929.958333333334,115.41666666666667,77.23333333333333,25.121833213250532,0.0,0.0,0.0,66.81499999999998
531,2021-06-03,537.6354166666666,11609.875,81.58333333333333,86.02166666666666,26.34179490998444,0.0,0.0,0.0,62.62250000000001
531,2021-06-04,563.4270833333334,12262.583333333334,193.5,90.14833333333333,26.136100134102612,0.0,0.0,0.0,69.545
531,2021-06-05,576.375,12509.875,162.45833333333334,92.22,26.208200521587944,0.0,0.0,0.0,71.17999999999999
