ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
531,2021-06-06,575.5,12804.0,186.625,92.08,25.56729016973862,0.0,0.0,0.0,80.87
531,2021-06-07,544.75,12347.041666666666,175.625,87.16000000000001,25.096858559236523,0.0,0.0,0.0,81.9875
531,2021-06-08,500.28125,11393.25,147.20833333333334,80.045,24.977653526576407,0.0,0.0,0.0,78.605
531,2021-06-09,489.90625,11270.625,74.08333333333333,78.385,24.725780975618772,0.0,0.0,0.0,75.36500000000001
531,2021-06-10,462.2395833333333,9704.041666666666,54.958333333333336,73.95833333333334,27.09564653759674,0.0,0.0,0.0,63.125
531,2021-06-11,497.7083333333333,10929.416666666666,51.208333333333336,79.63333333333334,25.90376951601056,0.0,0.0,0.0,60.1025
531,2021-06-12,509.625,11263.666666666666,123.0,81.54,25.736884451481163,0.0,0.0,0.0,64.355
531,2021-06-13,523.6354166666666,11532.583333333334,127.91666666666667,83.78166666666667,25.82780205480607,0.0,0.0,0.0,67.31130434782608
531,2021-06-14,531.34375,11619.958333333334,130.625,85.015,26.01093978033484,0.0,0.0,0.0,64.0775
531,2021-06-15,530.4895833333334,11608.0,121.16666666666667,84.87833333333333,25.995878530850376,0.0,0.0,0.0,62.435
531,2021-06-16,529.5104166666666,11444.541666666666,69.29166666666667,84.72166666666666,26.318500479971647,0.0,0.0,0.0,61.20499999999999
531,2021-06-17,541.3125,11788.0,131.45833333333334,86.61,26.121190511537158,0.0,0.0,0.0,65.9525
531,2021-06-18,570.65625,12377.041666666666,141.79166666666666,91.305,26.226646529697117,0.0,0.0,0.0,64.25000000000001
531,2021-06-19,559.3958333333334,12316.083333333334,155.70833333333334,89.50333333333333,25.83637897825562,0.0,0.0,0.0,71.9678260869565
531,2021-06-20,529.71875,11815.541666666666,119.29166666666667,84.755,25.502147154348265,0.0,0.0,0.0,71.46999999999998
531,2021-06-21,450.2083333333333,10405.541666666666,122.20833333333333,72.03333333333333,24.611261493942198,0.0,0.0,0.0,72.545
531,2021-06-22,469.03125,10480.833333333334,50.5,75.045,25.45604923670191,0.0,0.0,0.0,61.56695652173914
531,2021-06-23,507.25,11100.5,74.875,81.16,25.993487530591718,0.0,0.0,0.0,58.422499999999985
531,2021-06-24,292.0208333333333,6499.958333333333,544.4166666666666,46.723333333333336,25.55573059229012,0.0,0.0,0.0,64.50500000000001
531,2021-06-25,0.0,418.625,951.0416666666666,0.0,0.0,0.0,0.0,0.0,66.78500000000001
531,2021-06-26,0.0,765.875,919.1666666666666,0.0,0.0,0.0,0.0,0.0,70.63250000000001
531,2021-06-27,0.0,448.5416666666667,879.5833333333334,0.0,0.0,0.0,0.0,0.0,81.86000000000001
531,2021-06-28,0.0,383.3333333333333,828.0416666666666,0.0,0.0,0.0,0.0,0.0,82.67
531,2021-06-29,179.63541666666666,4853.5,482.875,28.741666666666667,21.053386802765473,0.0,0.0,0.0,79.0025
531,2021-06-30,375.6666666666667,9003.916666666666,57.791666666666664,60.10666666666666,23.73319635590684,0.0,0.0,0.0,76.355
531,2021-07-01,423.6875,9796.958333333334,54.916666666666664,67.78999999999999,24.600244761341745,0.0,0.0,0.0,69.19250000000001
531,2021-07-02,451.1041666666667,9967.583333333334,77.79166666666667,72.17666666666666,25.743761373675223,0.0,0.0,0.0,62.127500000000005
531,2021-07-03,494.7604166666667,10692.291666666666,92.54166666666667,79.16166666666666,26.321412264806554,0.0,0.0,0.0,61.14499999999999
531,2021-07-04,503.3958333333333,10923.833333333334,204.41666666666666,80.54333333333334,26.213172713587518,0.0,0.0,0.0,62.412499999999994
531,2021-07-05,516.15625,11314.25,302.4583333333333,82.585,25.950184962178962,0.0,0.0,0.0,66.41000000000001
531,2021-07-06,503.7083333333333,11336.458333333334,339.125,80.59333333333333,25.274744708873165,0.0,0.0,0.0,74.8025
531,2021-07-07,525.4270833333334,11479.583333333334,264.7916666666667,84.06833333333333,26.03582643703193,0.0,0.0,0.0,63.74
531,2021-07-08,563.0729166666666,12112.041666666666,218.41666666666666,90.09166666666667,26.44431491502373,0.0,0.0,0.0,62.73500000000001
531,2021-07-09,569.03125,12415.166666666666,185.91666666666666,91.045,26.071655048932087,0.0,0.0,0.0,66.6725
531,2021-07-10,517.2916666666666,11593.25,329.625,82.76666666666667,25.381385121131313,0.0,0.0,0.0,66.02749999999999
531,2021-07-11,527.84375,11806.0,323.75,84.455,25.432417397227397,0.0,0.0,0.0,59.495000000000005
531,2021-07-12,309.1875,7040.875,292.625,49.47,24.979303886235734,0.0,0.0,0.0,71.14249999999998
531,2021-07-13,0.0,285.5833333333333,454.7916666666667,0.0,0.0,0.0,0.0,0.0,70.25000000000001
531,2021-07-14,204.69791666666666,5368.916666666667,607.125,32.751666666666665,21.68761511736798,0.0,0.0,0.0,74.46499999999999
531,2021-07-15,490.7083333333333,10978.833333333334,578.8333333333334,78.51333333333334,25.424491698672703,0.0,0.0,0.0,73.6842105263158
531,2021-07-16,563.03125,12056.041666666666,611.8333333333334,90.08500000000001,26.565182135512966,0.0,0.0,0.0,73.049
531,2021-07-17,576.4166666666666,12074.5,569.2083333333334,92.22666666666667,27.155162854684573,0.0,0.0,0.0,67.52545454545456
531,2021-07-18,517.9895833333334,10959.25,739.6666666666666,82.87833333333333,26.885940307908342,0.0,0.0,0.0,66.86272727272727
531,2021-07-19,577.7604166666666,12470.708333333334,747.2916666666666,92.44166666666666,26.353706212669465,0.0,0.0,0.0,69.61142857142856
531,2021-07-20,553.09375,12036.791666666666,724.7916666666666,88.495,26.138041612002088,0.0,0.0,0.0,69.539
531,2021-07-21,581.8645833333334,12400.708333333334,689.75,93.09833333333334,26.690731012229367,0.0,0.0,0.0,63.92749999999999
531,2021-07-22,596.25,13143.041666666666,470.5,95.39999999999999,25.805812961865122,0.0,0.0,0.0,66.056
531,2021-07-23,540.7291666666666,12255.375,218.04166666666666,86.51666666666667,25.097948802509556,0.0,0.0,0.0,67.325
531,2021-07-24,495.8333333333333,11474.041666666666,266.8333333333333,79.33333333333333,24.581271009077255,0.0,0.0,0.0,67.66250000000001
531,2021-07-25,493.8229166666667,11466.125,261.375,79.01166666666667,24.498506318733565,0.0,0.0,0.0,72.785
531,2021-07-26,500.9270833333333,11508.875,235.875,80.14833333333333,24.75863388640892,0.0,0.0,0.0,73.96999999999998
531,2021-07-27,549.1875,12122.25,181.16666666666666,87.87,25.77047629359236,0.0,0.0,0.0,64.3025
531,2021-07-28,549.5625,12253.625,285.0833333333333,87.92999999999999,25.511590957777802,0.0,0.0,0.0,64.4675
531,2021-07-29,568.4479166666666,12313.416666666666,224.95833333333334,90.95166666666667,26.260146311724114,0.0,0.0,0.0,61.339999999999996
531,2021-07-30,562.0625,12140.125,216.04166666666666,89.92999999999999,26.335798471322715,0.0,0.0,0.0,60.199999999999996
531,2021-07-31,556.3229166666666,12052.166666666666,158.125,89.01166666666667,26.25710611623544,0.0,0.0,0.0,53.024
531,2021-08-01,566.9895833333334,12052.791666666666,68.66666666666667,90.71833333333333,26.759159502005648,0.0,0.0,0.0,61.37
531,2021-08-02,557.1875,12106.333333333334,132.54166666666666,89.14999999999999,26.180249146452272,0.0,0.0,0.0,66.2
531,2021-08-03,465.2395833333333,10273.75,229.54166666666666,74.43833333333333,25.759219660407457,0.0,0.0,0.0,67.625
531,2021-08-04,569.1979166666666,12545.708333333334,180.20833333333334,91.07166666666666,25.80792886788422,0.0,0.0,0.0,66.0425
531,2021-08-05,545.46875,12197.25,186.79166666666666,87.275,25.438587164456468,0.0,0.0,0.0,67.955
531,2021-08-06,541.3020833333334,12183.833333333334,165.58333333333334,86.60833333333333,25.272068320269575,0.0,0.0,0.0,70.79
531,2021-08-07,522.1354166666666,11797.458333333334,108.33333333333333,83.54166666666667,25.175594702013264,0.0,0.0,0.0,71.46695652173914
531,2021-08-08,509.8229166666667,11533.166666666666,83.83333333333333,81.57166666666666,25.145242194010507,0.0,0.0,0.0,71.47999999999999
531,2021-08-09,510.8020833333333,11603.208333333334,65.25,81.72833333333334,25.04145779244486,0.0,0.0,0.0,74.87
531,2021-08-10,484.4375,11146.375,100.25,77.51,24.722315364113147,0.0,0.0,0.0,75.40250000000002
531,2021-08-11,487.875,11372.5,63.666666666666664,78.06,24.402687403825013,0.0,0.0,0.0,77.65250000000002
531,2021-08-12,467.4375,10904.291666666666,68.33333333333333,74.79,24.384346950550817,0.0,0.0,0.0,78.3275
531,2021-08-13,471.0416666666667,11022.25,69.54166666666667,75.36666666666667,24.309392491450375,0.0,0.0,0.0,78.5825
531,2021-08-14,423.4895833333333,9959.583333333334,61.75,67.75833333333333,24.187255958108462,0.0,0.0,0.0,73.13749999999999
531,2021-08-15,436.4479166666667,10001.75,51.541666666666664,69.83166666666666,24.82226842941374,0.0,0.0,0.0,62.63
531,2021-08-16,441.03125,10023.208333333334,86.04166666666667,70.565,25.02923891219129,0.0,0.0,0.0,62.69750000000001
531,2021-08-17,486.9166666666667,10725.833333333334,52.25,77.90666666666667,25.823115272058633,0.0,0.0,0.0,56.480000000000004
531,2021-08-18,487.15625,11024.083333333334,57.083333333333336,77.945,25.136848585294313,0.0,0.0,0.0,73.72399999999999
531,2021-08-19,494.8333333333333,11016.708333333334,54.791666666666664,79.17333333333333,25.55007230179412,0.0,0.0,0.0,71.3675
531,2021-08-20,487.84375,11181.375,102.08333333333333,78.05499999999999,24.818216584126134,0.0,0.0,0.0,74.75750000000001
531,2021-08-21,473.1145833333333,10930.166666666666,68.45833333333333,75.69833333333334,24.62207152859314,0.0,0.0,0.0,75.6725
531,2021-08-22,461.46875,10747.166666666666,58.458333333333336,73.835,24.424931280337457,0.0,0.0,0.0,75.995
531,2021-08-23,450.84375,10459.125,58.083333333333336,72.135,24.51973306801477,0.0,0.0,0.0,75.5
531,2021-08-24,466.5208333333333,10766.333333333334,59.541666666666664,74.64333333333333,24.648373079145898,0.0,0.0,0.0,76.16
531,2021-08-25,467.5104166666667,10793.5,64.95833333333333,74.80166666666666,24.63848693014829,0.0,0.0,0.0,75.63500000000002
531,2021-08-26,461.2708333333333,10777.083333333334,62.25,73.80333333333333,24.34668245376635,0.0,0.0,0.0,79.535
531,2021-08-27,426.9583333333333,9994.541666666666,54.541666666666664,68.31333333333333,24.300076986466223,0.0,0.0,0.0,70.66250000000001
531,2021-08-28,422.3333333333333,9650.916666666666,51.333333333333336,67.57333333333332,24.892690101400845,0.0,0.0,0.0,65.54000000000002
531,2021-08-29,479.71875,10734.708333333334,55.458333333333336,76.755,25.420347451607523,0.0,0.0,0.0,68.92999999999999
531,2021-08-30,481.1041666666667,10839.833333333334,60.125,76.97666666666667,25.24652163829907,0.0,0.0,0.0,74.53999999999999
531,2021-08-31,477.625,10754.458333333334,55.416666666666664,76.42,25.262920029290182,0.0,0.0,0.0,70.25000000000001
531,2021-09-01,485.1979166666667,10754.0,53.625,77.63166666666666,25.664566511427267,0.0,0.0,0.0,62.08250000000001
531,2021-09-02,484.34375,10639.791666666666,71.95833333333333,77.495,25.894385757083278,0.0,0.0,0.0,60.995000000000005
531,2021-09-03,493.3958333333333,10773.333333333334,49.416666666666664,78.94333333333333,26.051361063840762,0.0,0.0,0.0,63.11000000000001
531,2021-09-04,459.6666666666667,10436.083333333334,53.083333333333336,73.54666666666667,25.054775232300326,0.0,0.0,0.0,64.8275
531,2021-09-05,524.25,11393.833333333334,50.708333333333336,83.88,26.173006597135878,0.0,0.0,0.0,62.302608695652175
531,2021-09-06,514.8541666666666,11168.833333333334,78.25,82.37666666666667,26.22173713806774,0.0,0.0,0.0,60.8225
531,2021-09-07,523.9479166666666,11466.25,84.75,83.83166666666668,25.992721241081917,0.0,0.0,0.0,62.63
531,2021-09-08,541.59375,11751.75,81.125,86.655,26.21537882655775,0.0,0.0,0.0,63.71
531,2021-09-09,513.2291666666666,11129.166666666666,131.5,82.11666666666667,26.23213996006489,0.0,0.0,0.0,62.78
531,2021-09-10,520.1354166666666,11097.416666666666,122.04166666666667,83.22166666666668,26.661192576100046,0.0,0.0,0.0,60.40250000000001
531,2021-09-11,559.2604166666666,12021.583333333334,131.91666666666666,89.48166666666667,26.462900783775478,0.0,0.0,0.0,61.88
531,2021-09-12,567.3125,12156.708333333334,128.29166666666666,90.77,26.545529560153685,0.0,0.0,0.0,68.345
531,2021-09-13,558.7395833333334,11991.041666666666,111.79166666666667,89.39833333333334,26.50559546768131,0.0,0.0,0.0,64.16
531,2021-09-14,556.8229166666666,11959.458333333334,132.04166666666666,89.09166666666667,26.484429891032317,0.0,0.0,0.0,62.47999999999999
531,2021-09-15,565.5,12124.375,77.41666666666667,90.48,26.531285117789576,0.0,0.0,0.0,67.33999999999999
531,2021-09-16,524.75,11391.416666666666,148.125,83.96000000000001,26.20352677820289,0.0,0.0,0.0,60.0875
531,2021-09-17,441.8020833333333,9833.416666666666,241.79166666666666,70.68833333333333,25.556910711208662,0.0,0.0,0.0,63.70571428571429
531,2021-09-18,557.09375,11959.125,93.70833333333333,89.13499999999999,26.498050216187778,0.0,0.0,0.0,63.58608695652173
531,2021-09-19,567.84375,12069.208333333334,163.79166666666666,90.85499999999999,26.763019098187186,0.0,0.0,0.0,57.15500000000001
531,2021-09-20,568.25,12120.666666666666,168.54166666666666,90.92,26.668462268302072,0.0,0.0,0.0,58.339999999999996
531,2021-09-21,565.2083333333334,12086.666666666666,119.95833333333333,90.43333333333334,26.600331517742227,0.0,0.0,0.0,63.83652173913043
531,2021-09-22,577.5,12472.958333333334,108.29166666666667,92.4,26.337075874141057,0.0,0.0,0.0,67.5425
531,2021-09-23,562.3333333333334,12305.916666666666,104.58333333333333,89.97333333333334,25.993508091184687,0.0,0.0,0.0,74.6
531,2021-09-24,523.96875,11465.208333333334,74.04166666666667,83.83500000000001,25.99611642105646,0.0,0.0,0.0,64.205
531,2021-09-25,533.53125,11571.916666666666,111.875,85.36500000000001,26.22645566133527,0.0,0.0,0.0,59.29250000000001
531,2021-09-26,548.78125,11675.166666666666,92.5,87.805,26.737525606343947,0.0,0.0,0.0,59.4125
531,2021-09-27,589.34375,12219.666666666666,66.33333333333333,94.295,27.434330161079135,0.0,0.0,0.0,55.669999999999995
531,2021-09-28,568.4791666666666,11870.25,131.125,90.95666666666666,27.242046233698154,0.0,0.0,0.0,53.95249999999999
531,2021-09-29,590.9895833333334,12133.625,120.5,94.55833333333334,27.706029702811634,0.0,0.0,0.0,50.278999999999996
531,2021-09-30,580.6354166666666,12025.666666666666,150.5,92.90166666666667,27.46498707047888,0.0,0.0,0.0,52.08499999999999
531,2021-10-01,584.8958333333334,12126.125,121.08333333333333,93.58333333333333,27.43730965397254,0.0,0.0,0.0,53.0109090909091
531,2021-10-02,591.8854166666666,12214.0,74.25,94.70166666666667,27.56542938545021,0.0,0.0,0.0,53.76500000000001
531,2021-10-03,592.0520833333334,12260.333333333334,77.95833333333333,94.72833333333334,27.468988885792484,0.0,0.0,0.0,55.29500000000002
531,2021-10-04,570.8854166666666,11929.25,102.33333333333333,91.34166666666667,27.222051219807526,0.0,0.0,0.0,55.29826086956521
531,2021-10-05,586.8541666666666,12226.0,64.29166666666667,93.89666666666666,27.304286913590342,0.0,0.0,0.0,58.2095652173913
531,2021-10-06,565.9270833333334,11942.291666666666,126.54166666666667,90.54833333333333,26.956148637254383,0.0,0.0,0.0,57.46608695652174
531,2021-10-07,573.5416666666666,12051.666666666666,138.41666666666666,91.76666666666667,27.070912852072098,0.0,0.0,0.0,54.8675
531,2021-10-08,555.2291666666666,11822.083333333334,126.375,88.83666666666666,26.715499183496043,0.0,0.0,0.0,58.2095652173913
531,2021-10-09,575.5104166666666,12048.541666666666,98.625,92.08166666666666,27.170882397016697,0.0,0.0,0.0,58.872499999999995
531,2021-10-10,586.3958333333334,12215.916666666666,110.125,93.82333333333334,27.305482317013553,0.0,0.0,0.0,59.610434782608685
531,2021-10-11,569.625,12090.291666666666,117.20833333333333,91.14,26.800154738478188,0.0,0.0,0.0,60.82347826086957
531,2021-10-12,559.1979166666666,11889.791666666666,111.0,89.47166666666668,26.753237049756734,0.0,0.0,0.0,59.505714285714284
531,2021-10-13,571.4895833333334,12109.583333333334,120.125,91.43833333333333,26.845046250100356,0.0,0.0,0.0,59.08249999999999
531,2021-10-14,587.3958333333334,12410.375,67.0,93.98333333333333,26.92346765195339,0.0,0.0,0.0,63.36090909090908
531,2021-10-15,585.3020833333334,12404.208333333334,92.70833333333333,93.64833333333334,26.840837087099693,0.0,0.0,0.0,63.38750000000001
531,2021-10-16,549.9375,11660.75,51.5,87.99,26.826986364513434,0.0,0.0,0.0,63.11000000000001
531,2021-10-17,512.875,10834.708333333334,43.625,82.06,26.92646510250622,0.0,0.0,0.0,52.26499999999999
531,2021-10-18,518.3333333333334,10724.708333333334,53.958333333333336,82.93333333333334,27.492148841136576,0.0,0.0,0.0,48.20782608695652
531,2021-10-19,559.6354166666666,11434.25,66.95833333333333,89.54166666666666,27.840853533365888,0.0,0.0,0.0,48.29
531,2021-10-20,563.15625,11739.541666666666,173.29166666666666,90.105,27.28744068301928,0.0,0.0,0.0,54.18090909090909
531,2021-10-21,547.6041666666666,11526.625,61.583333333333336,87.61666666666666,27.023999086655653,0.0,0.0,0.0,56.23999999999999
531,2021-10-22,572.25,11827.708333333334,63.833333333333336,91.56,27.521381642682265,0.0,0.0,0.0,50.787499999999994
531,2021-10-23,511.6770833333333,10723.0,77.0,81.86833333333333,27.14342822929943,0.0,0.0,0.0,40.67272727272728
531,2021-10-24,532.53125,11059.291666666666,70.29166666666667,85.205,27.390680630540686,0.0,0.0,0.0,41.42857142857143
531,2021-10-25,584.6770833333334,11872.583333333334,40.75,93.54833333333333,28.012758883094342,0.0,0.0,0.0,43.9625
531,2021-10-26,578.8125,11836.833333333334,41.916666666666664,92.61,27.815534313794508,0.0,0.0,0.0,48.90500000000001
531,2021-10-27,570.4583333333334,11682.416666666666,50.458333333333336,91.27333333333333,27.776420284996206,0.0,0.0,0.0,46.714999999999996
531,2021-10-28,560.6979166666666,11492.333333333334,92.79166666666667,89.71166666666667,27.75273355546209,0.0,0.0,0.0,41.97363636363636
531,2021-10-29,561.1145833333334,11597.5,87.16666666666667,89.77833333333334,27.52150711958995,0.0,0.0,0.0,39.74
531,2021-10-30,589.90625,12114.166666666666,57.708333333333336,94.38499999999999,27.699663359014927,0.0,0.0,0.0,46.220000000000006
531,2021-10-31,580.6875,11975.708333333334,43.291666666666664,92.91,27.582034987492044,0.0,0.0,0.0,51.181739130434785
531,2021-11-01,559.53125,11440.0,60.083333333333336,89.525,27.82168059804778,0.0,0.0,0.0,48.7925
531,2021-11-02,531.09375,10773.25,140.16666666666666,84.975,28.04203263871162,0.0,0.0,0.0,41.68727272727273
531,2021-11-03,560.25,10909.125,91.0,89.64,29.213055584201296,0.0,0.0,0.0,36.825714285714284
531,2021-11-04,524.8645833333334,10751.583333333334,55.416666666666664,83.97833333333334,27.768977017596892,0.0,0.0,0.0,32.48521739130434
531,2021-11-05,494.2395833333333,10263.416666666666,49.75,79.07833333333333,27.392432635601644,0.0,0.0,0.0,34.64521739130436
531,2021-11-06,484.3125,10079.75,67.45833333333333,77.49000000000001,27.33134192316278,0.0,0.0,0.0,36.832999999999984
531,2021-11-07,476.34375,9973.875,80.20833333333333,76.215,27.166994084545877,0.0,0.0,0.0,37.18727272727272
531,2021-11-08,479.84375,10087.5,46.666666666666664,76.775,27.058351404378357,0.0,0.0,0.0,44.71142857142857
531,2021-11-09,520.1770833333334,10746.958333333334,52.0,83.22833333333334,27.532819525162804,0.0,0.0,0.0,48.02
531,2021-11-10,535.7395833333334,10935.25,49.833333333333336,85.71833333333333,27.86827306061691,0.0,0.0,0.0,47.2925
531,2021-11-11,542.8645833333334,10998.375,129.91666666666666,86.85833333333333,28.07682684815812,0.0,0.0,0.0,40.90181818181818
531,2021-11-12,567.4583333333334,11461.791666666666,133.625,90.79333333333334,28.162195288937035,0.0,0.0,0.0,48.214999999999996
531,2021-11-13,591.8020833333334,11816.291666666666,88.29166666666667,94.68833333333333,28.489204670340975,0.0,0.0,0.0,39.260000000000005
531,2021-11-14,578.2604166666666,11531.208333333334,72.75,92.52166666666668,28.52552749362539,0.0,0.0,0.0,40.874782608695654
531,2021-11-15,579.8958333333334,11481.083333333334,43.916666666666664,92.78333333333333,28.731093598407035,0.0,0.0,0.0,38.18260869565218
531,2021-11-16,589.2083333333334,11637.166666666666,85.08333333333333,94.27333333333333,28.800940115243783,0.0,0.0,0.0,35.16956521739131
531,2021-11-17,592.8020833333334,11758.875,209.5,94.84833333333333,28.67668761420157,0.0,0.0,0.0,33.98782608695653
531,2021-11-18,592.6354166666666,11983.833333333334,235.66666666666666,94.82166666666667,28.130462944290684,0.0,0.0,0.0,48.70249999999999
531,2021-11-19,592.5208333333334,11811.416666666666,168.91666666666666,94.80333333333333,28.53557792484202,0.0,0.0,0.0,37.00086956521739
531,2021-11-20,592.65625,11857.25,181.875,94.825,28.431772140111182,0.0,0.0,0.0,33.94727272727273
531,2021-11-21,592.875,11968.833333333334,214.375,94.86,28.177104075863703,0.0,0.0,0.0,40.62434782608696
531,2021-11-22,527.5520833333334,10688.083333333334,231.58333333333334,84.40833333333333,28.07699011230056,0.0,0.0,0.0,40.12571428571429
531,2021-11-23,577.0,11420.208333333334,165.08333333333334,92.32000000000001,28.74000401335352,0.0,0.0,0.0,27.327499999999997
531,2021-11-24,578.8125,11439.208333333334,167.04166666666666,92.61,28.782397711088688,0.0,0.0,0.0,25.925
531,2021-11-25,573.4583333333334,11515.666666666666,253.66666666666666,91.75333333333333,28.326819863760477,0.0,0.0,0.0,32.150000000000006
531,2021-11-26,577.7083333333334,11605.833333333334,219.95833333333334,92.43333333333334,28.31505050142409,0.0,0.0,0.0,36.20260869565218
531,2021-11-27,582.46875,11512.125,102.625,93.195,28.780754259096387,0.0,0.0,0.0,27.837499999999995
531,2021-11-28,582.7604166666666,11531.416666666666,106.95833333333333,93.24166666666667,28.74699266617044,0.0,0.0,0.0,26.200869565217392
531,2021-11-29,562.4583333333334,11200.5,116.54166666666667,89.99333333333334,28.565246963181213,0.0,0.0,0.0,24.41
531,2021-11-30,545.5208333333334,11022.916666666666,110.25,87.28333333333333,28.151390726390723,0.0,0.0,0.0,28.964545454545455
531,2021-12-01,480.3854166666667,10010.625,87.08333333333333,76.86166666666666,27.29692080636546,0.0,0.0,0.0,31.385
531,2021-12-02,509.5416666666667,10612.125,45.25,81.52666666666667,27.312558485903832,0.0,0.0,0.0,38.83217391304348
531,2021-12-03,516.0625,10491.416666666666,48.375,82.57,27.98035397984066,0.0,0.0,0.0,28.778000000000002
531,2021-12-04,522.96875,10360.583333333334,87.33333333333333,83.675,28.712867579045582,0.0,0.0,0.0,22.582727272727276
531,2021-12-05,560.2395833333334,11017.541666666666,62.583333333333336,89.63833333333334,28.92505055070008,0.0,0.0,0.0,25.715652173913035
531,2021-12-06,558.8333333333334,11097.333333333334,68.04166666666667,89.41333333333333,28.64499229044014,0.0,0.0,0.0,40.89499999999999
531,2021-12-07,531.2291666666666,10545.583333333334,63.708333333333336,84.99666666666667,28.654731377801664,0.0,0.0,0.0,29.61090909090909
531,2021-12-08,522.40625,10383.583333333334,69.83333333333333,83.585,28.618452705793594,0.0,0.0,0.0,22.206363636363637
531,2021-12-09,502.6666666666667,10075.291666666666,68.125,80.42666666666666,28.37968021328305,0.0,0.0,0.0,21.132500000000004
531,2021-12-10,504.6770833333333,10144.791666666666,107.875,80.74833333333333,28.297983536981896,0.0,0.0,0.0,29.97304347826087
531,2021-12-11,464.1458333333333,9453.958333333334,183.54166666666666,74.26333333333334,27.927098070326217,0.0,0.0,0.0,43.36571428571429
531,2021-12-12,0.0,383.0416666666667,425.5416666666667,0.0,0.0,0.0,0.0,0.0,41.14571428571429
531,2021-12-13,148.53125,3465.2916666666665,279.9166666666667,23.765,24.381649271946806,0.0,0.0,0.0,45.22999999999999
531,2021-12-14,387.5625,8448.166666666666,54.25,62.01,26.095421343881313,0.0,0.0,0.0,35.59181818181819
531,2021-12-15,391.6041666666667,8436.25,104.08333333333333,62.65666666666667,26.404801122800087,0.0,0.0,0.0,30.674545454545452
531,2021-12-16,397.0729166666667,8719.75,237.125,63.531666666666666,25.903071849982958,0.0,0.0,0.0,48.8825
531,2021-12-17,471.4791666666667,9857.041666666666,85.33333333333333,75.43666666666667,27.208271512046522,0.0,0.0,0.0,44.701739130434774
531,2021-12-18,497.1458333333333,10073.583333333334,54.208333333333336,79.54333333333334,28.072743548169164,0.0,0.0,0.0,27.71913043478262
531,2021-12-19,496.2708333333333,9967.916666666666,56.541666666666664,79.40333333333334,28.32040052111636,0.0,0.0,0.0,21.177500000000002
531,2021-12-20,500.6354166666667,9937.333333333334,52.125,80.10166666666667,28.65739764328682,0.0,0.0,0.0,16.2304347826087
531,2021-12-21,381.1770833333333,7689.416666666667,118.125,60.98833333333333,28.198007768614154,0.0,0.0,0.0,29.51913043478261
531,2021-12-22,499.4166666666667,9899.916666666666,79.45833333333333,79.90666666666667,28.69568065948928,0.0,0.0,0.0,29.660000000000004
531,2021-12-23,500.3125,9744.166666666666,54.708333333333336,80.05,29.206646070298465,0.0,0.0,0.0,14.997500000000002
531,2021-12-24,500.2604166666667,9796.916666666666,74.58333333333333,80.04166666666667,29.04636326196734,0.0,0.0,0.0,17.994285714285713
531,2021-12-25,327.8854166666667,6597.5,189.91666666666666,52.46166666666666,28.27012573154814,0.0,0.0,0.0,25.582608695652183
531,2021-12-26,320.2395833333333,6340.666666666667,185.0,51.23833333333333,28.729305486191432,0.0,0.0,0.0,27.63500000000001
531,2021-12-27,500.84375,9773.791666666666,61.125,80.135,29.149037498241466,0.0,0.0,0.0,21.717500000000005
531,2021-12-28,500.125,9880.333333333334,65.58333333333333,80.02,28.793337353665528,0.0,0.0,0.0,28.480999999999995
531,2021-12-29,495.375,9737.375,73.75,79.25999999999999,28.938580726325114,0.0,0.0,0.0,27.680000000000003
531,2021-12-30,499.71875,9883.916666666666,58.75,79.955,28.759518304147306,0.0,0.0,0.0,28.20941176470589
531,2021-12-31,500.5416666666667,9938.5,71.79166666666667,80.08666666666666,28.648667779063462,0.0,0.0,0.0,30.891578947368423
531,2022-01-01,500.6145833333333,9980.583333333334,98.29166666666667,80.09833333333334,28.53202589889814,0.0,0.0,0.0,34.624210526315785
531,2022-01-02,501.1979166666667,9823.958333333334,55.458333333333336,80.19166666666668,29.020693281023576,0.0,0.0,0.0,21.695000000000004
531,2022-01-03,295.25,5927.25,157.95833333333334,47.24,28.334900951818582,0.0,0.0,0.0,2.6443478260869564
531,2022-01-04,465.90625,9198.958333333334,55.416666666666664,74.54499999999999,28.810110406522476,0.0,0.0,0.0,8.934285714285718
531,2022-01-05,449.4583333333333,9120.833333333334,143.41666666666666,71.91333333333333,28.031088015836758,0.0,0.0,0.0,29.14842105263158
531,2022-01-06,482.46875,9684.833333333334,91.08333333333333,77.19500000000001,28.337535386084774,0.0,0.0,0.0,30.95176470588235
531,2022-01-07,494.34375,9785.5,56.083333333333336,79.095,28.73631425323182,0.0,0.0,0.0,20.09
531,2022-01-08,493.6041666666667,9648.791666666666,53.083333333333336,78.97666666666666,29.099861741467343,0.0,0.0,0.0,9.237499999999999
531,2022-01-09,499.4479166666667,9852.375,58.916666666666664,79.91166666666668,28.83595308378832,0.0,0.0,0.0,29.042857142857148
531,2022-01-10,466.1041666666667,9276.291666666666,48.166666666666664,74.57666666666667,28.582066663372725,0.0,0.0,0.0,15.510434782608696
531,2022-01-11,391.96875,7946.625,84.20833333333333,62.714999999999996,28.05780952605666,0.0,0.0,0.0,-3.9530434782608697
531,2022-01-12,441.125,8811.833333333334,80.25,70.58,28.476095118306823,0.0,0.0,0.0,16.6775
531,2022-01-13,396.8541666666667,8264.75,145.79166666666666,63.49666666666667,27.31406013154932,0.0,0.0,0.0,21.85739130434783
531,2022-01-14,367.78125,7617.666666666667,115.20833333333333,58.845000000000006,27.46329598411587,0.0,0.0,0.0,14.067500000000004
531,2022-01-15,397.1354166666667,7938.0,61.791666666666664,63.541666666666664,28.45853651388539,0.0,0.0,0.0,-5.305000000000001
531,2022-01-16,379.625,7606.291666666667,114.04166666666667,60.74,28.39009646619301,0.0,0.0,0.0,1.008695652173912
531,2022-01-17,297.2083333333333,6126.208333333333,163.83333333333334,47.55333333333333,27.596516106799797,0.0,0.0,0.0,24.776521739130434
531,2022-01-18,396.8645833333333,7986.375,54.625,63.498333333333335,28.266867486117846,0.0,0.0,0.0,13.73391304347826
531,2022-01-19,397.3541666666667,8084.125,156.58333333333334,63.57666666666667,27.95952501215517,0.0,0.0,0.0,17.60782608695652
531,2022-01-20,396.9479166666667,8180.833333333333,104.625,63.51166666666666,27.600758675426977,0.0,0.0,0.0,13.132727272727271
531,2022-01-21,396.8958333333333,8056.291666666667,77.04166666666667,63.50333333333333,28.02375946680734,0.0,0.0,0.0,-7.488571428571428
531,2022-01-22,397.1666666666667,8097.291666666667,103.20833333333333,63.54666666666666,27.9008893577242,0.0,0.0,0.0,1.8382608695652163
531,2022-01-23,397.1979166666667,8245.666666666666,90.33333333333333,63.55166666666666,27.400988187398095,0.0,0.0,0.0,14.94909090909091
531,2022-01-24,380.0,7875.416666666667,90.79166666666667,60.8,27.447013385535158,0.0,0.0,0.0,5.3075
531,2022-01-25,395.875,8128.5,77.20833333333333,63.339999999999996,27.703376494228127,0.0,0.0,0.0,15.98
531,2022-01-26,397.4583333333333,8094.791666666667,81.75,63.593333333333334,27.930002144726117,0.0,0.0,0.0,-2.267500000000001
531,2022-01-27,425.9895833333333,8493.041666666666,60.583333333333336,68.15833333333333,28.53124759811545,0.0,0.0,0.0,4.855999999999998
531,2022-01-28,449.1458333333333,9021.625,44.458333333333336,71.86333333333333,28.319634381586223,0.0,0.0,0.0,12.062857142857142
531,2022-01-29,417.6354166666667,8392.083333333334,42.541666666666664,66.82166666666667,28.30822058653162,0.0,0.0,0.0,2.0300000000000007
531,2022-01-30,397.1875,8130.5,58.083333333333336,63.55,27.788388116761986,0.0,0.0,0.0,9.022608695652176
531,2022-01-31,398.9583333333333,8184.416666666667,92.91666666666667,63.83333333333333,27.728402383934238,0.0,0.0,0.0,14.139090909090903
531,2022-02-01,448.25,9049.375,68.625,71.72,28.176480880355452,0.0,0.0,0.0,13.715789473684211
531,2022-02-02,433.6979166666667,8925.875,105.625,69.39166666666667,27.638952102423826,0.0,0.0,0.0,35.411
531,2022-02-03,396.9583333333333,8349.541666666666,115.45833333333333,63.513333333333335,27.04377568961703,0.0,0.0,0.0,27.92260869565217
531,2022-02-04,396.875,8188.125,63.625,63.5,27.571114164313155,0.0,0.0,0.0,11.104347826086954
531,2022-02-05,397.1354166666667,8150.0,48.791666666666664,63.541666666666664,27.71826538002727,0.0,0.0,0.0,9.695652173913043
531,2022-02-06,396.875,8150.208333333333,46.125,63.5,27.699381406405767,0.0,0.0,0.0,9.594285714285718
531,2022-02-07,394.2291666666667,8231.041666666666,107.70833333333333,63.07666666666667,27.24450926793051,0.0,0.0,0.0,24.778823529411763
531,2022-02-08,406.15625,8423.916666666666,111.95833333333333,64.985,27.426103875869302,0.0,0.0,0.0,23.066315789473684
531,2022-02-09,396.6145833333333,8319.416666666666,162.875,63.458333333333336,27.11819885041352,0.0,0.0,0.0,28.18727272727273
531,2022-02-10,410.4166666666667,8606.583333333334,154.04166666666666,65.66666666666666,27.125593457204918,0.0,0.0,0.0,36.671
531,2022-02-11,397.1979166666667,8394.25,118.125,63.55166666666666,26.915974021568996,0.0,0.0,0.0,36.92260869565218
531,2022-02-12,358.2916666666667,7712.208333333333,131.54166666666666,57.32666666666667,26.426703513008775,0.0,0.0,0.0,36.17130434782609
531,2022-02-13,309.5833333333333,6984.083333333333,38.916666666666664,49.53333333333333,25.214664693927062,0.0,0.0,0.0,5.84
531,2022-02-14,309.6041666666667,6895.833333333333,39.666666666666664,49.53666666666667,25.53906998992951,0.0,0.0,0.0,6.244999999999998
531,2022-02-15,356.78125,7537.125,109.79166666666667,57.084999999999994,26.92658907850584,0.0,0.0,0.0,10.791304347826088
531,2022-02-16,345.15625,7502.541666666667,209.125,55.225,26.16931553751229,0.0,0.0,0.0,22.334782608695654
531,2022-02-17,309.6770833333333,7126.666666666667,296.0833333333333,49.54833333333333,24.71767739515123,0.0,0.0,0.0,41.824999999999996
531,2022-02-18,361.7604166666667,7741.208333333333,151.58333333333334,57.88166666666667,26.582592125116843,0.0,0.0,0.0,19.85818181818182
531,2022-02-19,392.2395833333333,8079.5,94.0,62.75833333333334,27.61544026892478,0.0,0.0,0.0,17.862499999999997
531,2022-02-20,397.2916666666667,8155.708333333333,92.20833333333333,63.56666666666667,27.709762759893803,0.0,0.0,0.0,16.88
531,2022-02-21,356.1979166666667,7492.25,170.91666666666666,56.99166666666666,27.04357813258886,0.0,0.0,0.0,32.306000000000004
531,2022-02-22,397.15625,8347.875,178.70833333333334,63.544999999999995,27.062661281064543,0.0,0.0,0.0,31.945217391304354
531,2022-02-23,420.6458333333333,8787.041666666666,98.625,67.30333333333334,27.230708650838437,0.0,0.0,0.0,36.22608695652173
531,2022-02-24,378.9166666666667,7945.5,118.83333333333333,60.626666666666665,27.127358952307034,0.0,0.0,0.0,12.335
531,2022-02-25,397.1666666666667,8189.166666666667,84.54166666666667,63.54666666666666,27.587866761643088,0.0,0.0,0.0,11.450000000000001
531,2022-02-26,397.15625,8243.958333333334,138.79166666666666,63.544999999999995,27.40379128654823,0.0,0.0,0.0,15.62857142857143
531,2022-02-27,397.4270833333333,8274.083333333334,145.125,63.58833333333334,27.322636654950028,0.0,0.0,0.0,25.347499999999993
531,2022-02-28,393.0104166666667,8092.291666666667,106.875,62.88166666666667,27.625972290159527,0.0,0.0,0.0,6.694999999999999
531,2022-03-01,309.3645833333333,6362.458333333333,143.91666666666666,49.498333333333335,27.65863097771869,0.0,0.0,0.0,16.40857142857143
531,2022-03-02,399.1770833333333,8293.375,154.29166666666666,63.86833333333334,27.379110543388883,0.0,0.0,0.0,25.04260869565218
531,2022-03-03,361.96875,7537.833333333333,118.66666666666667,57.915000000000006,27.315527091118135,0.0,0.0,0.0,18.054285714285715
531,2022-03-04,397.1041666666667,8261.625,116.79166666666667,63.53666666666666,27.341604927064054,0.0,0.0,0.0,14.970434782608693
531,2022-03-05,397.0729166666667,8394.125,161.66666666666666,63.531666666666666,26.907904131030797,0.0,0.0,0.0,23.170999999999996
531,2022-03-06,396.6458333333333,8525.75,212.33333333333334,63.46333333333334,26.463991030440464,0.0,0.0,0.0,44.31363636363636
531,2022-03-07,404.7916666666667,8450.666666666666,214.54166666666666,64.76666666666667,27.247435277953088,0.0,0.0,0.0,38.78000000000001
531,2022-03-08,427.2083333333333,8746.916666666666,167.16666666666666,68.35333333333334,27.782400306139625,0.0,0.0,0.0,29.785217391304347
531,2022-03-09,433.40625,8865.166666666666,268.9583333333333,69.345,27.80950783497208,0.0,0.0,0.0,28.554285714285715
531,2022-03-10,450.28125,9109.75,280.0,72.045,28.116576676088805,0.0,0.0,0.0,35.771818181818176
531,2022-03-11,414.3020833333333,8642.791666666666,192.125,66.28833333333334,27.26767509372775,0.0,0.0,0.0,32.400909090909096
531,2022-03-12,388.1145833333333,8278.75,119.54166666666667,62.098333333333336,26.667372749844816,0.0,0.0,0.0,26.522857142857145
531,2022-03-13,378.4583333333333,8031.25,87.58333333333333,60.553333333333335,26.805256376999566,0.0,0.0,0.0,22.209565217391305
531,2022-03-14,371.0520833333333,7992.291666666667,151.29166666666666,59.36833333333333,26.408795149840557,0.0,0.0,0.0,34.3475
531,2022-03-15,370.9270833333333,8124.041666666667,180.5,59.348333333333336,25.971763549888788,0.0,0.0,0.0,36.23428571428572
531,2022-03-16,371.0625,8182.666666666667,213.41666666666666,59.37,25.7951016885286,0.0,0.0,0.0,36.79142857142857
531,2022-03-17,371.03125,8214.708333333334,247.04166666666666,59.365,25.692323347856743,0.0,0.0,0.0,46.26695652173913
531,2022-03-18,371.1979166666667,8168.666666666667,250.41666666666666,59.391666666666666,25.848740912089553,0.0,0.0,0.0,43.25818181818182
531,2022-03-19,380.9791666666667,8312.0,1124.7083333333333,60.95666666666667,26.072383217703987,0.0,0.0,0.0,43.71636363636363
531,2022-03-20,390.21875,8517.125,1625.4583333333333,62.434999999999995,26.061544510814,0.0,0.0,0.0,46.2125
531,2022-03-21,396.8229166666667,8528.625,1404.25,63.49166666666667,26.466880936910176,0.0,0.0,0.0,40.99250000000001
531,2022-03-22,397.09375,8451.25,1310.125,63.535,26.727426292954693,0.0,0.0,0.0,35.17700000000001
531,2022-03-23,396.96875,8549.083333333334,1392.8333333333333,63.515,26.41324788720038,0.0,0.0,0.0,33.45799999999999
531,2022-03-24,396.9375,8617.291666666666,1391.9583333333333,63.51,26.202116625970067,0.0,0.0,0.0,41.34434782608695
531,2022-03-25,392.8333333333333,8576.666666666666,1526.625,62.85333333333334,26.05402578054152,0.0,0.0,0.0,43.370000000000005
531,2022-03-26,396.7916666666667,8561.875,1398.0416666666667,63.48666666666667,26.362020747662037,0.0,0.0,0.0,40.400000000000006
531,2022-03-27,397.09375,8466.208333333334,1089.0833333333333,63.535,26.68020352971864,0.0,0.0,0.0,33.557391304347824
531,2022-03-28,397.0,8237.833333333334,352.875,63.519999999999996,27.413377303902724,0.0,0.0,0.0,16.1375
531,2022-03-29,396.90625,8281.875,466.2083333333333,63.505,27.261158277362714,0.0,0.0,0.0,24.950000000000003
531,2022-03-30,397.0729166666667,8404.666666666666,1015.0416666666666,63.531666666666666,26.87415452889929,0.0,0.0,0.0,31.632173913043488
531,2022-03-31,392.90625,8502.583333333334,1827.25,62.865,26.285913717399616,0.0,0.0,0.0,45.867826086956526
531,2022-04-01,396.96875,8474.625,974.625,63.515,26.645315549852256,0.0,0.0,0.0,43.60249999999999
531,2022-04-02,397.40625,8421.416666666666,963.375,63.585,26.843217812719555,0.0,0.0,0.0,37.106315789473676
531,2022-04-03,397.25,8452.5,1299.5416666666667,63.56,26.733988957902,0.0,0.0,0.0,35.99130434782609
531,2022-04-04,396.8229166666667,8487.708333333334,1520.2916666666667,63.49166666666667,26.59446973973802,0.0,0.0,0.0,42.394999999999996
531,2022-04-05,397.3958333333333,8608.458333333334,1917.8333333333333,63.583333333333336,26.259289151980692,0.0,0.0,0.0,43.94545454545455
531,2022-04-06,375.2916666666667,8239.5,2000.125,60.04666666666667,25.90914615234204,0.0,0.0,0.0,44.81272727272727
531,2022-04-07,397.0208333333333,8715.5,2334.7916666666665,63.52333333333333,25.91230382970315,0.0,0.0,0.0,43.557500000000005
531,2022-04-08,397.3125,8660.583333333334,1817.375,63.57000000000001,26.09577034841764,0.0,0.0,0.0,41.75913043478261
531,2022-04-09,388.6354166666667,8484.291666666666,1825.75,62.18166666666667,26.056244669479057,0.0,0.0,0.0,39.3095652173913
531,2022-04-10,397.1354166666667,8591.291666666666,1769.9583333333333,63.541666666666664,26.294516774899652,0.0,0.0,0.0,41.92249999999999
531,2022-04-11,397.3020833333333,8662.5,2038.375,63.568333333333335,26.089312369729033,0.0,0.0,0.0,47.69
531,2022-04-12,396.6875,8804.583333333334,2132.0416666666665,63.470000000000006,25.628591879229567,0.0,0.0,0.0,51.80782608695652
531,2022-04-13,397.1145833333333,8794.333333333334,2342.5833333333335,63.53833333333333,25.68608711891496,0.0,0.0,0.0,47.6208695652174
531,2022-04-14,397.0104166666667,8849.083333333334,1921.8333333333333,63.52166666666667,25.520469202710892,0.0,0.0,0.0,51.79999999999999
531,2022-04-15,397.1666666666667,8753.291666666666,2089.2916666666665,63.54666666666666,25.809906432024775,0.0,0.0,0.0,49.932500000000005
531,2022-04-16,397.1458333333333,8639.458333333334,2250.75,63.54333333333333,26.148605558154525,0.0,0.0,0.0,43.441739130434776
531,2022-04-17,393.1145833333333,8470.125,1996.4583333333333,62.89833333333333,26.400635034246182,0.0,0.0,0.0,40.6008695652174
531,2022-04-18,397.3333333333333,8659.5,2125.7916666666665,63.57333333333334,26.100403538823773,0.0,0.0,0.0,41.375652173913046
531,2022-04-19,397.0520833333333,8550.208333333334,2165.2916666666665,63.52833333333333,26.41531659397513,0.0,0.0,0.0,38.24857142857143
531,2022-04-20,397.2604166666667,8569.25,1588.5833333333333,63.561666666666675,26.37044864064987,0.0,0.0,0.0,39.544347826086955
531,2022-04-21,397.0520833333333,8677.416666666666,2042.625,63.52833333333333,26.02807595226434,0.0,0.0,0.0,43.5875
531,2022-04-22,396.78125,8766.083333333334,1774.875,63.485,25.747234250377875,0.0,0.0,0.0,48.99826086956521
531,2022-04-23,396.6145833333333,8772.125,1638.0833333333333,63.458333333333336,25.718693644483075,0.0,0.0,0.0,40.662499999999994
531,2022-04-24,393.0104166666667,8451.958333333334,1933.6666666666667,62.88166666666667,26.45037002436976,0.0,0.0,0.0,46.04750000000001
531,2022-04-25,397.03125,8886.75,2199.25,63.525,25.413633710299038,0.0,0.0,0.0,56.010434782608684
531,2022-04-26,397.0520833333333,8864.333333333334,2250.7916666666665,63.52833333333333,25.479238153210744,0.0,0.0,0.0,55.54249999999999
531,2022-04-27,397.1041666666667,8737.916666666666,1981.0,63.53666666666666,25.851252125951714,0.0,0.0,0.0,43.820000000000014
531,2022-04-28,397.0416666666667,8671.083333333334,1666.75,63.526666666666664,26.04640343542874,0.0,0.0,0.0,41.41249999999999
531,2022-04-29,396.8854166666667,8704.583333333334,1628.3333333333333,63.501666666666665,25.93595188518181,0.0,0.0,0.0,45.061739130434766
531,2022-04-30,392.84375,8423.375,1450.8333333333333,62.855000000000004,26.52886993534856,0.0,0.0,0.0,46.04
531,2022-05-01,397.0104166666667,8873.833333333334,1500.9583333333333,63.52166666666667,25.44929008664676,0.0,0.0,0.0,50.04909090909089
531,2022-05-02,397.0833333333333,8795.0,1977.25,63.53333333333333,25.68211894384436,0.0,0.0,0.0,47.71727272727273
531,2022-05-03,397.3645833333333,8878.0,1877.0,63.57833333333333,25.460038351668295,0.0,0.0,0.0,54.57500000000001
531,2022-05-04,396.8020833333333,8816.291666666666,2104.25,63.48833333333334,25.601949240122064,0.0,0.0,0.0,51.170000000000016
531,2022-05-05,397.0729166666667,8838.166666666666,1839.125,63.531666666666666,25.55601396562887,0.0,0.0,0.0,48.62260869565218
531,2022-05-06,396.9166666666667,8823.708333333334,1756.125,63.50666666666667,25.58781659890415,0.0,0.0,0.0,48.26260869565217
531,2022-05-07,396.46875,8820.958333333334,1716.0833333333333,63.434999999999995,25.56690918409281,0.0,0.0,0.0,48.987500000000004
531,2022-05-08,397.1666666666667,8835.541666666666,1671.5833333333333,63.54666666666666,25.569642180649804,0.0,0.0,0.0,52.08173913043479
531,2022-05-09,396.8854166666667,8915.0,1715.125,63.501666666666665,25.323797477721687,0.0,0.0,0.0,55.024347826086945
531,2022-05-10,397.1145833333333,8985.333333333334,1752.8333333333333,63.53833333333333,25.140081483095912,0.0,0.0,0.0,59.072
531,2022-05-11,397.0520833333333,9009.291666666666,1671.3333333333333,63.52833333333333,25.06928051903205,0.0,0.0,0.0,65.04588235294119
531,2022-05-12,388.9166666666667,8842.75,1705.375,62.22666666666667,25.018095489399666,0.0,0.0,0.0,63.95529411764704
531,2022-05-13,396.9895833333333,9143.916666666666,1617.25,63.51833333333333,24.696299869980347,0.0,0.0,0.0,73.76
531,2022-05-14,336.2395833333333,7924.166666666667,1469.5833333333333,53.79833333333334,24.136832430679707,0.0,0.0,0.0,69.41545454545454
531,2022-05-15,309.84375,7512.916666666667,1280.7083333333333,49.575,23.45952456879818,0.0,0.0,0.0,64.92285714285714
531,2022-05-16,341.96875,7966.041666666667,1111.8333333333333,54.715,24.41905680361953,0.0,0.0,0.0,63.20631578947368
531,2022-05-17,397.0625,8833.625,667.6666666666666,63.53,25.568482408599717,0.0,0.0,0.0,56.62571428571428
531,2022-05-18,390.96875,9023.75,269.1666666666667,62.55500000000001,24.645635937572145,0.0,0.0,0.0,52.28599999999999
531,2022-05-19,396.9583333333333,8952.333333333334,790.125,63.513333333333335,25.22282443434983,0.0,0.0,0.0,47.73714285714287
531,2022-05-20,397.3020833333333,8905.291666666666,1056.2083333333333,63.568333333333335,25.378019818116883,0.0,0.0,0.0,60.99565217391305
531,2022-05-21,396.7604166666667,9122.5,1027.2916666666667,63.48166666666667,24.739989076154806,0.0,0.0,0.0,72.19478260869565
531,2022-05-22,397.0729166666667,9121.583333333334,779.125,63.531666666666666,24.76196319321999,0.0,0.0,0.0,68.21749999999999
531,2022-05-23,397.0208333333333,8883.708333333334,641.5416666666666,63.52333333333333,25.421668019017336,0.0,0.0,0.0,53.435652173913056
531,2022-05-24,355.4583333333333,8011.958333333333,699.625,56.873333333333335,25.23684475116189,0.0,0.0,0.0,53.029999999999994
531,2022-05-25,396.7395833333333,8910.708333333334,701.1666666666666,63.47833333333334,25.326684614797113,0.0,0.0,0.0,57.410000000000004
531,2022-05-26,288.625,6641.416666666667,719.9166666666666,46.18,24.72055723552957,0.0,0.0,0.0,64.79
531,2022-05-27,358.40625,8266.458333333334,781.25,57.345,24.662729025429066,0.0,0.0,0.0,66.67999999999999
531,2022-05-28,396.8854166666667,9030.25,612.6666666666666,63.501666666666665,25.00059848995198,0.0,0.0,0.0,63.365
531,2022-05-29,396.8333333333333,9092.416666666666,744.3333333333334,63.49333333333333,24.82640600989225,0.0,0.0,0.0,64.03999999999999
531,2022-05-30,393.0,9278.291666666666,2055.5416666666665,62.88,24.094036707547634,0.0,0.0,0.0,69.18499999999999
531,2022-05-31,377.3229166666667,8978.583333333334,1708.375,60.37166666666667,23.90509108867088,0.0,0.0,0.0,66.28249999999998
531,2022-06-01,396.9791666666667,9155.375,2170.5,63.516666666666666,24.66474422280779,0.0,0.0,0.0,59.50727272727272
531,2022-06-02,396.96875,9177.541666666666,2075.0833333333335,63.515,24.604525426652923,0.0,0.0,0.0,59.884347826086966
531,2022-06-03,397.1666666666667,9293.583333333334,1799.2083333333333,63.54666666666666,24.30942197274702,0.0,0.0,0.0,64.50500000000001
531,2022-06-04,338.4270833333333,7908.958333333333,1920.375,54.14833333333333,24.340576570169198,0.0,0.0,0.0,62.5325
531,2022-06-05,397.0,9250.0,1799.6666666666667,63.519999999999996,24.41371171171171,0.0,0.0,0.0,61.34
531,2022-06-06,408.4583333333333,9679.875,1731.1666666666667,65.35333333333332,24.002863185503713,0.0,0.0,0.0,61.41363636363637
531,2022-06-07,415.65625,9963.833333333334,1603.5416666666667,66.50500000000001,23.729735564458124,0.0,0.0,0.0,65.74999999999999
531,2022-06-08,398.8645833333333,9730.708333333334,616.5,63.818333333333335,23.316644864268476,0.0,0.0,0.0,66.53652173913042
531,2022-06-09,405.0,9824.166666666666,814.2916666666666,64.8,23.450080583594875,0.0,0.0,0.0,58.08363636363637
531,2022-06-10,392.9270833333333,9724.125,1260.5,62.86833333333334,22.98510380825467,0.0,0.0,0.0,63.694999999999986
531,2022-06-11,405.8854166666667,10020.708333333334,881.9166666666666,64.94166666666666,23.040402617634868,0.0,0.0,0.0,63.51565217391306
531,2022-06-12,406.2916666666667,10117.708333333334,1823.375,65.00666666666667,22.84235080133155,0.0,0.0,0.0,65.60272727272726
531,2022-06-13,353.7083333333333,8843.208333333334,1029.1666666666667,56.59333333333333,22.752046846999658,0.0,0.0,0.0,67.99249999999999
531,2022-06-14,406.6354166666667,9777.833333333334,1210.7916666666667,65.06166666666667,23.656343039244096,0.0,0.0,0.0,67.16545454545454
531,2022-06-15,397.25,9356.083333333334,1502.9583333333333,63.56,24.152098011097948,0.0,0.0,0.0,66.41000000000001
531,2022-06-16,411.7604166666667,9396.083333333334,2140.8333333333335,65.88166666666667,24.927732336759696,0.0,0.0,0.0,69.02
531,2022-06-17,423.4166666666667,9331.166666666666,2234.4166666666665,67.74666666666667,25.811725638689932,0.0,0.0,0.0,70.55749999999999
531,2022-06-18,105.85416666666667,2631.0,2326.5,16.936666666666667,22.886118765572867,0.0,0.0,0.0,53.81
531,2022-06-19,0.0,364.2083333333333,2729.7916666666665,0.0,0.0,0.0,0.0,0.0,60.297499999999985
531,2022-06-20,0.0,466.7083333333333,2920.25,0.0,0.0,0.0,0.0,0.0,63.210434782608694
531,2022-06-21,0.0,666.2916666666666,2746.9583333333335,0.0,0.0,0.0,0.0,0.0,59.03130434782609
531,2022-06-22,0.0,597.7083333333334,2459.25,0.0,0.0,0.0,0.0,0.0,63.67249999999999
531,2022-06-23,0.0,386.625,2512.7916666666665,0.0,0.0,0.0,0.0,0.0,60.901739130434784
531,2022-06-24,0.0,309.375,2091.0416666666665,0.0,0.0,0.0,0.0,0.0,67.16260869565218
531,2022-06-25,0.0,475.125,2097.3333333333335,0.0,0.0,0.0,0.0,0.0,70.34782608695653
531,2022-06-26,0.0,387.5,2099.3333333333335,0.0,0.0,0.0,0.0,0.0,75.72434782608696
531,2022-06-27,0.0,341.7916666666667,2074.9166666666665,0.0,0.0,0.0,0.0,0.0,71.5475
531,2022-06-28,118.91666666666667,3406.5,1282.7083333333333,19.026666666666667,19.857262260058384,0.0,0.0,0.0,64.9775
531,2022-06-29,309.4895833333333,7779.125,50.708333333333336,49.51833333333333,22.630821759445237,0.0,0.0,0.0,64.99478260869566
531,2022-06-30,305.75,7430.25,50.333333333333336,48.92,23.40712515281002,0.0,0.0,0.0,64.44695652173912
531,2022-07-01,357.3333333333333,8453.0,775.5416666666666,57.17333333333333,24.046268911760453,0.0,0.0,0.0,60.08
531,2022-07-02,377.4166666666667,8848.625,1321.0416666666667,60.38666666666666,24.262208032949246,0.0,0.0,0.0,68.76499999999999
531,2022-07-03,392.46875,9012.875,768.375,62.795,24.77004366438752,0.0,0.0,0.0,69.47913043478262
531,2022-07-04,396.65625,9127.791666666666,782.5833333333334,63.465,24.71915498454811,0.0,0.0,0.0,68.06545454545454
531,2022-07-05,396.96875,9099.291666666666,1845.8333333333333,63.515,24.8161137771713,0.0,0.0,0.0,63.95
531,2022-07-06,380.7708333333333,8843.75,1830.75,60.92333333333333,24.491323517864153,0.0,0.0,0.0,67.16
531,2022-07-07,404.4479166666667,9364.125,1766.7083333333333,64.71166666666667,24.568601614910335,0.0,0.0,0.0,66.20000000000002
531,2022-07-08,407.6041666666667,9421.916666666666,2015.8333333333333,65.21666666666667,24.608457600334916,0.0,0.0,0.0,69.09565217391304
531,2022-07-09,368.96875,8496.583333333334,1922.4583333333333,59.035000000000004,24.701896718288722,0.0,0.0,0.0,62.91499999999999
531,2022-07-10,415.1458333333333,9507.458333333334,1718.7083333333333,66.42333333333333,24.838266960003622,0.0,0.0,0.0,64.55652173913042
531,2022-07-11,403.0104166666667,9391.958333333334,1922.5416666666667,64.48166666666667,24.40872824860512,0.0,0.0,0.0,69.95750000000001
531,2022-07-12,423.1354166666667,9790.791666666666,1791.1666666666667,67.70166666666667,24.58366368200279,0.0,0.0,0.0,72.68750000000001
531,2022-07-13,423.53125,9768.916666666666,1502.9583333333333,67.765,24.661761475598624,0.0,0.0,0.0,70.48086956521738
531,2022-07-14,423.7395833333333,9701.916666666666,1144.8333333333333,67.79833333333333,24.844286746032427,0.0,0.0,0.0,65.1725
531,2022-07-15,423.1041666666667,9752.375,1208.9166666666667,67.69666666666667,24.678681190194414,0.0,0.0,0.0,65.795
531,2022-07-16,423.4479166666667,9854.791666666666,1136.0416666666667,67.75166666666667,24.442047896891665,0.0,0.0,0.0,69.0725
531,2022-07-17,423.2916666666667,9928.416666666666,982.1666666666666,67.72666666666667,24.251843753759555,0.0,0.0,0.0,72.245
531,2022-07-18,423.96875,9720.375,189.83333333333334,67.83500000000001,24.810519891636556,0.0,0.0,0.0,69.46249999999999
531,2022-07-19,385.40625,9182.416666666666,953.9166666666666,61.665000000000006,23.875187745600744,0.0,0.0,0.0,77.61500000000001
531,2022-07-20,382.96875,9120.708333333334,844.375,61.275,23.884700909560205,0.0,0.0,0.0,78.24500000000002
531,2022-07-21,231.14583333333334,5753.625,1437.0833333333333,36.983333333333334,22.85228092917267,0.0,0.0,0.0,80.015
531,2022-07-22,261.1041666666667,6528.5,1007.2916666666666,41.77666666666667,22.75021114685184,0.0,0.0,0.0,77.29739130434783
531,2022-07-23,15.395833333333334,1165.0833333333333,2256.5416666666665,2.4633333333333334,7.516769782800467,0.0,0.0,0.0,74.453
531,2022-07-24,0.0,585.625,2285.2916666666665,0.0,0.0,0.0,0.0,0.0,80.04500000000002
531,2022-07-25,243.94791666666666,6325.666666666667,919.5,39.031666666666666,21.936929956877623,0.0,0.0,0.0,74.51
531,2022-07-26,384.96875,9221.625,55.041666666666664,61.595,23.746688603328227,0.0,0.0,0.0,70.25391304347826
531,2022-07-27,11.791666666666666,911.75,1186.5,1.8866666666666667,7.35672394357615,0.0,0.0,0.0,68.4617391304348
531,2022-07-28,0.0,425.5416666666667,1503.6666666666667,0.0,0.0,0.0,0.0,0.0,69.071
531,2022-07-29,3.21875,459.0833333333333,1365.625,0.515,3.988235160646215,0.0,0.0,0.0,72.8208695652174
531,2022-07-30,236.35416666666666,5882.416666666667,583.75,37.81666666666666,22.855594238006866,0.0,0.0,0.0,68.58500000000001
531,2022-07-31,351.3958333333333,8598.458333333334,55.25,56.223333333333336,23.246686259972314,0.0,0.0,0.0,73.175
531,2022-08-01,392.2395833333333,9172.375,60.041666666666664,62.75833333333334,24.32510114913289,0.0,0.0,0.0,73.53304347826086
531,2022-08-02,227.57291666666666,5662.958333333333,50.583333333333336,36.41166666666666,22.85926421211921,0.0,0.0,0.0,71.20869565217392
531,2022-08-03,0.0,406.0416666666667,41.875,0.0,0.0,0.0,0.0,0.0,68.04695652173913
531,2022-08-04,0.0,417.2083333333333,1227.0833333333333,0.0,0.0,0.0,0.0,0.0,72.18736842105262
531,2022-08-05,0.0,413.4583333333333,1673.375,0.0,0.0,0.0,0.0,0.0,72.45304347826087
531,2022-08-06,0.0,379.0,1671.625,0.0,0.0,0.0,0.0,0.0,75.51304347826088
531,2022-08-07,0.0,435.0,1698.3333333333333,0.0,0.0,0.0,0.0,0.0,81.545
531,2022-08-08,0.0,347.75,1597.2083333333333,0.0,0.0,0.0,0.0,0.0,69.92
531,2022-08-09,0.0,312.4166666666667,1442.875,0.0,0.0,0.0,0.0,0.0,63.4925
531,2022-08-10,0.0,314.625,1430.0833333333333,0.0,0.0,0.0,0.0,0.0,67.4075
531,2022-08-11,0.0,239.5,904.1666666666666,0.0,0.0,0.0,0.0,0.0,67.88260869565217
531,2022-08-12,0.0,313.3333333333333,32.333333333333336,0.0,0.0,0.0,0.0,0.0,63.492499999999986
531,2022-08-13,0.0,274.0833333333333,32.75,0.0,0.0,0.0,0.0,0.0,61.943
531,2022-08-14,0.0,197.45833333333334,32.333333333333336,0.0,0.0,0.0,0.0,0.0,63.69565217391305
531,2022-08-15,0.0,284.6666666666667,69.04166666666667,0.0,0.0,0.0,0.0,0.0,64.79789473684211
531,2022-08-16,0.0,319.9166666666667,885.25,0.0,0.0,0.0,0.0,0.0,68.6675
531,2022-08-17,0.0,209.625,392.0833333333333,0.0,0.0,0.0,0.0,0.0,69.3990909090909
531,2022-08-18,0.0,268.3333333333333,383.5416666666667,0.0,0.0,0.0,0.0,0.0,67.82000000000001
531,2022-08-19,0.0,235.04166666666666,257.2083333333333,0.0,0.0,0.0,0.0,0.0,72.6878260869565
531,2022-08-20,0.0,216.91666666666666,469.125,0.0,0.0,0.0,0.0,0.0,72.09714285714286
531,2022-08-21,0.0,252.83333333333334,445.0833333333333,0.0,0.0,0.0,0.0,0.0,73.55545454545454
531,2022-08-22,0.0,224.20833333333334,547.25,0.0,0.0,0.0,0.0,0.0,72.6309090909091
531,2022-08-23,0.0,231.625,48.75,0.0,0.0,0.0,0.0,0.0,69.77
531,2022-08-24,0.0,237.41666666666666,282.3333333333333,0.0,0.0,0.0,0.0,0.0,71.37090909090908
531,2022-08-25,0.0,197.95833333333334,270.125,0.0,0.0,0.0,0.0,0.0,68.5775
531,2022-08-26,0.0,163.625,991.7083333333334,0.0,0.0,0.0,0.0,0.0,65.47250000000001
531,2022-08-27,0.0,147.54166666666666,570.375,0.0,0.0,0.0,0.0,0.0,63.96173913043478
531,2022-08-28,0.0,111.41666666666667,845.4166666666666,0.0,0.0,0.0,0.0,0.0,65.8775
531,2022-08-29,0.0,121.16666666666667,882.25,0.0,0.0,0.0,0.0,0.0,75.68272727272728
531,2022-08-30,0.0,122.625,766.125,0.0,0.0,0.0,0.0,0.0,74.76285714285713
531,2022-08-31,0.0,163.70833333333334,35.416666666666664,0.0,0.0,0.0,0.0,0.0,66.63826086956522
531,2022-09-01,0.0,119.70833333333333,27.958333333333332,0.0,0.0,0.0,0.0,0.0,57.833913043478255
531,2022-09-02,0.0,221.375,29.666666666666668,0.0,0.0,0.0,0.0,0.0,59.94695652173914
531,2022-09-03,0.0,195.58333333333334,31.75,0.0,0.0,0.0,0.0,0.0,68.21272727272729
531,2022-09-04,0.0,306.3333333333333,31.375,0.0,0.0,0.0,0.0,0.0,60.5075
531,2022-09-05,0.0,319.875,27.833333333333332,0.0,0.0,0.0,0.0,0.0,58.955000000000005
531,2022-09-06,0.0,262.625,181.625,0.0,0.0,0.0,0.0,0.0,62.375
531,2022-09-07,0.0,225.16666666666666,29.458333333333332,0.0,0.0,0.0,0.0,0.0,66.17
531,2022-09-08,0.0,83.66666666666667,437.9166666666667,0.0,0.0,0.0,0.0,0.0,63.97249999999999
531,2022-09-09,0.0,99.33333333333333,421.625,0.0,0.0,0.0,0.0,0.0,64.96347826086956
531,2022-09-10,0.0,131.83333333333334,31.958333333333332,0.0,0.0,0.0,0.0,0.0,67.4
531,2022-09-11,0.0,80.5,46.958333333333336,0.0,0.0,0.0,0.0,0.0,67.79
531,2022-09-12,0.0,38.166666666666664,324.875,0.0,0.0,0.0,0.0,0.0,70.1225
531,2022-09-13,0.0,75.625,37.25,0.0,0.0,0.0,0.0,0.0,66.95130434782608
531,2022-09-14,0.0,142.95833333333334,332.4583333333333,0.0,0.0,0.0,0.0,0.0,65.82434782608695
531,2022-09-15,0.0,124.375,30.25,0.0,0.0,0.0,0.0,0.0,55.79600000000001
531,2022-09-16,0.0,201.70833333333334,25.708333333333332,0.0,0.0,0.0,0.0,0.0,56.862500000000004
531,2022-09-17,0.0,107.125,25.041666666666668,0.0,0.0,0.0,0.0,0.0,55.60347826086956
531,2022-09-18,0.0,192.91666666666666,26.625,0.0,0.0,0.0,0.0,0.0,59.44181818181819
531,2022-09-19,0.0,249.83333333333334,26.375,0.0,0.0,0.0,0.0,0.0,58.84999999999999
531,2022-09-20,0.0,296.4583333333333,26.25,0.0,0.0,0.0,0.0,0.0,56.94636363636366
531,2022-09-21,0.0,227.25,26.291666666666668,0.0,0.0,0.0,0.0,0.0,60.81636363636362
531,2022-09-22,0.0,190.79166666666666,26.625,0.0,0.0,0.0,0.0,0.0,59.01499999999999
531,2022-09-23,0.0,140.16666666666666,21.0,0.0,0.0,0.0,0.0,0.0,48.17749999999999
531,2022-09-24,0.0,226.75,22.083333333333332,0.0,0.0,0.0,0.0,0.0,54.31181818181819
531,2022-09-25,0.0,327.875,23.541666666666668,0.0,0.0,0.0,0.0,0.0,53.21
531,2022-09-26,0.0,186.54166666666666,25.791666666666668,0.0,0.0,0.0,0.0,0.0,56.764999999999986
531,2022-09-27,0.0,317.5416666666667,26.958333333333332,0.0,0.0,0.0,0.0,0.0,54.60173913043478
531,2022-09-28,0.0,315.375,28.75,0.0,0.0,0.0,0.0,0.0,56.42749999999999
531,2022-09-29,0.0,299.5,26.625,0.0,0.0,0.0,0.0,0.0,49.663478260869574
531,2022-09-30,0.0,301.4583333333333,316.9583333333333,0.0,0.0,0.0,0.0,0.0,46.57217391304348
531,2022-10-01,0.0,246.33333333333334,952.7083333333334,0.0,0.0,0.0,0.0,0.0,51.335
531,2022-10-02,0.0,339.4166666666667,65.54166666666667,0.0,0.0,0.0,0.0,0.0,47.0808695652174
